Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
854398,COBBLESTONES - STANLEY,2023-03-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
854398,COBBLESTONES - STANLEY,2023-03-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
854398,COBBLESTONES - STANLEY,2023-03-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-03-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-03-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
854398,COBBLESTONES - STANLEY,2023-03-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-03-02T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-02T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-02T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-02T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-03-02T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-03-02T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
854398,COBBLESTONES - STANLEY,2023-03-02T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-03-02T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-02T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-03-02T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-03-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
854398,COBBLESTONES - STANLEY,2023-03-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.29
854398,COBBLESTONES - STANLEY,2023-03-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
854398,COBBLESTONES - STANLEY,2023-03-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-03-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-03-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-03-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-03-02T00:40:00.000+00:00,transformer,,Temperature,C,17.2
854398,COBBLESTONES - STANLEY,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
854398,COBBLESTONES - STANLEY,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
854398,COBBLESTONES - STANLEY,2023-03-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-03-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.99
854398,COBBLESTONES - STANLEY,2023-03-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
854398,COBBLESTONES - STANLEY,2023-03-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
854398,COBBLESTONES - STANLEY,2023-03-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-03-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-03-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
854398,COBBLESTONES - STANLEY,2023-03-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-03-02T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-02T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-02T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-02T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-03-02T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-03-02T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
854398,COBBLESTONES - STANLEY,2023-03-02T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-02T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-03-02T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-03-02T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
854398,COBBLESTONES - STANLEY,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.19
854398,COBBLESTONES - STANLEY,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
854398,COBBLESTONES - STANLEY,2023-03-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-03-02T00:30:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
854398,COBBLESTONES - STANLEY,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
854398,COBBLESTONES - STANLEY,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
854398,COBBLESTONES - STANLEY,2023-03-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
854398,COBBLESTONES - STANLEY,2023-03-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.3
854398,COBBLESTONES - STANLEY,2023-03-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
854398,COBBLESTONES - STANLEY,2023-03-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-03-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-03-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
854398,COBBLESTONES - STANLEY,2023-03-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-03-02T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-02T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-02T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-02T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-03-02T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-03-02T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
854398,COBBLESTONES - STANLEY,2023-03-02T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-03-02T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-03-02T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-03-02T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
854398,COBBLESTONES - STANLEY,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.2
854398,COBBLESTONES - STANLEY,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
854398,COBBLESTONES - STANLEY,2023-03-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
854398,COBBLESTONES - STANLEY,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-03-02T00:20:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
854398,COBBLESTONES - STANLEY,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
854398,COBBLESTONES - STANLEY,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
854398,COBBLESTONES - STANLEY,2023-03-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854398,COBBLESTONES - STANLEY,2023-03-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
854398,COBBLESTONES - STANLEY,2023-03-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.97
854398,COBBLESTONES - STANLEY,2023-03-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
854398,COBBLESTONES - STANLEY,2023-03-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-03-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-03-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
854398,COBBLESTONES - STANLEY,2023-03-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-03-02T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-02T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-02T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-02T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
854398,COBBLESTONES - STANLEY,2023-03-02T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-03-02T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
854398,COBBLESTONES - STANLEY,2023-03-02T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-02T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-03-02T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-03-02T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
854398,COBBLESTONES - STANLEY,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
854398,COBBLESTONES - STANLEY,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
854398,COBBLESTONES - STANLEY,2023-03-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-03-02T00:10:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
854398,COBBLESTONES - STANLEY,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
854398,COBBLESTONES - STANLEY,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
854398,COBBLESTONES - STANLEY,2023-03-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
854398,COBBLESTONES - STANLEY,2023-03-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
854398,COBBLESTONES - STANLEY,2023-03-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
854398,COBBLESTONES - STANLEY,2023-03-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
854398,COBBLESTONES - STANLEY,2023-03-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-03-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-03-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-03-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-03-02T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-02T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-02T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-02T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-03-02T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-03-02T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
854398,COBBLESTONES - STANLEY,2023-03-02T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-03-02T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-02T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-03-02T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
854398,COBBLESTONES - STANLEY,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
854398,COBBLESTONES - STANLEY,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
854398,COBBLESTONES - STANLEY,2023-03-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-03-02T00:00:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
854398,COBBLESTONES - STANLEY,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
854398,COBBLESTONES - STANLEY,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-03-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-03-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
854398,COBBLESTONES - STANLEY,2023-03-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.87
854398,COBBLESTONES - STANLEY,2023-03-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
854398,COBBLESTONES - STANLEY,2023-03-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-03-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-03-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-03-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-03-03T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-03T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-03T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-03T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
854398,COBBLESTONES - STANLEY,2023-03-03T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
854398,COBBLESTONES - STANLEY,2023-03-03T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
854398,COBBLESTONES - STANLEY,2023-03-03T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-03T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-03-03T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-03-03T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
854398,COBBLESTONES - STANLEY,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.0
854398,COBBLESTONES - STANLEY,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
854398,COBBLESTONES - STANLEY,2023-03-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-03-03T23:50:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
854398,COBBLESTONES - STANLEY,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
854398,COBBLESTONES - STANLEY,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
854398,COBBLESTONES - STANLEY,2023-03-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-03-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
854398,COBBLESTONES - STANLEY,2023-03-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.17
854398,COBBLESTONES - STANLEY,2023-03-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.51
854398,COBBLESTONES - STANLEY,2023-03-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-03-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-03-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
854398,COBBLESTONES - STANLEY,2023-03-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-03-03T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-03T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-03T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-03T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
854398,COBBLESTONES - STANLEY,2023-03-03T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-03-03T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
854398,COBBLESTONES - STANLEY,2023-03-03T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-03-03T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-03-03T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-03T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
854398,COBBLESTONES - STANLEY,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.42
854398,COBBLESTONES - STANLEY,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
854398,COBBLESTONES - STANLEY,2023-03-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
854398,COBBLESTONES - STANLEY,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-03-03T23:40:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
854398,COBBLESTONES - STANLEY,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
854398,COBBLESTONES - STANLEY,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
854398,COBBLESTONES - STANLEY,2023-03-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-03-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
854398,COBBLESTONES - STANLEY,2023-03-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.68
854398,COBBLESTONES - STANLEY,2023-03-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.99
854398,COBBLESTONES - STANLEY,2023-03-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-03-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-03-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
854398,COBBLESTONES - STANLEY,2023-03-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-03-03T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-03T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-03T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-03T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
854398,COBBLESTONES - STANLEY,2023-03-03T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
854398,COBBLESTONES - STANLEY,2023-03-03T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
854398,COBBLESTONES - STANLEY,2023-03-03T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-03-03T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-03-03T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-03T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
854398,COBBLESTONES - STANLEY,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.37
854398,COBBLESTONES - STANLEY,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
854398,COBBLESTONES - STANLEY,2023-03-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
854398,COBBLESTONES - STANLEY,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-03-03T23:30:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
854398,COBBLESTONES - STANLEY,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
854398,COBBLESTONES - STANLEY,2023-03-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
854398,COBBLESTONES - STANLEY,2023-03-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.7
854398,COBBLESTONES - STANLEY,2023-03-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.52
854398,COBBLESTONES - STANLEY,2023-03-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-03-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-03-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
854398,COBBLESTONES - STANLEY,2023-03-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-03-03T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-03T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-03T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-03T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
854398,COBBLESTONES - STANLEY,2023-03-03T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
854398,COBBLESTONES - STANLEY,2023-03-03T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
854398,COBBLESTONES - STANLEY,2023-03-03T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-03-03T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-03-03T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-03T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
854398,COBBLESTONES - STANLEY,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.92
854398,COBBLESTONES - STANLEY,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
854398,COBBLESTONES - STANLEY,2023-03-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
854398,COBBLESTONES - STANLEY,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-03-03T23:20:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
854398,COBBLESTONES - STANLEY,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
854398,COBBLESTONES - STANLEY,2023-03-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.03
854398,COBBLESTONES - STANLEY,2023-03-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.36
854398,COBBLESTONES - STANLEY,2023-03-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
854398,COBBLESTONES - STANLEY,2023-03-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-03-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-03-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
854398,COBBLESTONES - STANLEY,2023-03-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-03-03T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-03T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-03T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-03T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
854398,COBBLESTONES - STANLEY,2023-03-03T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
854398,COBBLESTONES - STANLEY,2023-03-03T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
854398,COBBLESTONES - STANLEY,2023-03-03T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-03T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-03-03T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-03T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
854398,COBBLESTONES - STANLEY,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.92
854398,COBBLESTONES - STANLEY,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
854398,COBBLESTONES - STANLEY,2023-03-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
854398,COBBLESTONES - STANLEY,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-03-03T23:10:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
854398,COBBLESTONES - STANLEY,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
854398,COBBLESTONES - STANLEY,2023-03-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-03-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
854398,COBBLESTONES - STANLEY,2023-03-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.73
854398,COBBLESTONES - STANLEY,2023-03-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.77
854398,COBBLESTONES - STANLEY,2023-03-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-03-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-03-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
854398,COBBLESTONES - STANLEY,2023-03-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
854398,COBBLESTONES - STANLEY,2023-03-03T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-03T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-03T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-03T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
854398,COBBLESTONES - STANLEY,2023-03-03T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
854398,COBBLESTONES - STANLEY,2023-03-03T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
854398,COBBLESTONES - STANLEY,2023-03-03T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-03-03T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-03-03T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-03T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
854398,COBBLESTONES - STANLEY,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.91
854398,COBBLESTONES - STANLEY,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
854398,COBBLESTONES - STANLEY,2023-03-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
854398,COBBLESTONES - STANLEY,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-03-03T23:00:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-03-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-03-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.61
854398,COBBLESTONES - STANLEY,2023-03-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.04
854398,COBBLESTONES - STANLEY,2023-03-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
854398,COBBLESTONES - STANLEY,2023-03-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-03-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-03-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
854398,COBBLESTONES - STANLEY,2023-03-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-03-03T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-03T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-03T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-03T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
854398,COBBLESTONES - STANLEY,2023-03-03T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-03-03T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
854398,COBBLESTONES - STANLEY,2023-03-03T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-03-03T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-03-03T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-03-03T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
854398,COBBLESTONES - STANLEY,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
854398,COBBLESTONES - STANLEY,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
854398,COBBLESTONES - STANLEY,2023-03-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
854398,COBBLESTONES - STANLEY,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-03-03T22:50:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
854398,COBBLESTONES - STANLEY,2023-03-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-03-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.55
854398,COBBLESTONES - STANLEY,2023-03-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
854398,COBBLESTONES - STANLEY,2023-03-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.94
854398,COBBLESTONES - STANLEY,2023-03-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-03-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-03-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
854398,COBBLESTONES - STANLEY,2023-03-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-03-03T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-03T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-03T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-03T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
854398,COBBLESTONES - STANLEY,2023-03-03T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
854398,COBBLESTONES - STANLEY,2023-03-03T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
854398,COBBLESTONES - STANLEY,2023-03-03T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-03T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-03-03T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-03-03T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
854398,COBBLESTONES - STANLEY,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.29
854398,COBBLESTONES - STANLEY,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.45
854398,COBBLESTONES - STANLEY,2023-03-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
854398,COBBLESTONES - STANLEY,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-03-03T22:40:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-03-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
854398,COBBLESTONES - STANLEY,2023-03-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
854398,COBBLESTONES - STANLEY,2023-03-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-03-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-03-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-03-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
854398,COBBLESTONES - STANLEY,2023-03-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.01
854398,COBBLESTONES - STANLEY,2023-03-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
854398,COBBLESTONES - STANLEY,2023-03-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-03-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
854398,COBBLESTONES - STANLEY,2023-03-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
854398,COBBLESTONES - STANLEY,2023-03-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
854398,COBBLESTONES - STANLEY,2023-03-03T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-03T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-03T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-03T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
854398,COBBLESTONES - STANLEY,2023-03-03T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
854398,COBBLESTONES - STANLEY,2023-03-03T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
854398,COBBLESTONES - STANLEY,2023-03-03T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-03-03T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-03-03T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-03-03T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
