Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
854398,COBBLESTONES - STANLEY,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.09
854398,COBBLESTONES - STANLEY,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
854398,COBBLESTONES - STANLEY,2023-03-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
854398,COBBLESTONES - STANLEY,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-03-03T22:30:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
854398,COBBLESTONES - STANLEY,2023-03-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-03-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
854398,COBBLESTONES - STANLEY,2023-03-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.91
854398,COBBLESTONES - STANLEY,2023-03-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
854398,COBBLESTONES - STANLEY,2023-03-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-03-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-03-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
854398,COBBLESTONES - STANLEY,2023-03-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
854398,COBBLESTONES - STANLEY,2023-03-03T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-03T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-03T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-03T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
854398,COBBLESTONES - STANLEY,2023-03-03T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
854398,COBBLESTONES - STANLEY,2023-03-03T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
854398,COBBLESTONES - STANLEY,2023-03-03T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-03T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-03-03T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-03-03T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
854398,COBBLESTONES - STANLEY,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.75
854398,COBBLESTONES - STANLEY,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
854398,COBBLESTONES - STANLEY,2023-03-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.4
854398,COBBLESTONES - STANLEY,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-03-03T22:20:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
854398,COBBLESTONES - STANLEY,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
854398,COBBLESTONES - STANLEY,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-03-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-03-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.6
854398,COBBLESTONES - STANLEY,2023-03-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.99
854398,COBBLESTONES - STANLEY,2023-03-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
854398,COBBLESTONES - STANLEY,2023-03-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-03-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
854398,COBBLESTONES - STANLEY,2023-03-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
854398,COBBLESTONES - STANLEY,2023-03-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-03-03T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-03T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-03T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-03T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
854398,COBBLESTONES - STANLEY,2023-03-03T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-03-03T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
854398,COBBLESTONES - STANLEY,2023-03-03T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-03-03T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-03-03T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-03-03T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
854398,COBBLESTONES - STANLEY,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.19
854398,COBBLESTONES - STANLEY,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
854398,COBBLESTONES - STANLEY,2023-03-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
854398,COBBLESTONES - STANLEY,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-03-03T22:10:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-03-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.97
854398,COBBLESTONES - STANLEY,2023-03-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.66
854398,COBBLESTONES - STANLEY,2023-03-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
854398,COBBLESTONES - STANLEY,2023-03-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-03-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
854398,COBBLESTONES - STANLEY,2023-03-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
854398,COBBLESTONES - STANLEY,2023-03-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-03-03T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-03T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-03T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-03T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
854398,COBBLESTONES - STANLEY,2023-03-03T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
854398,COBBLESTONES - STANLEY,2023-03-03T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
854398,COBBLESTONES - STANLEY,2023-03-03T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-03T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-03-03T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-03-03T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
854398,COBBLESTONES - STANLEY,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.84
854398,COBBLESTONES - STANLEY,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
854398,COBBLESTONES - STANLEY,2023-03-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
854398,COBBLESTONES - STANLEY,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-03-03T22:00:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
854398,COBBLESTONES - STANLEY,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-03-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-03-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-03-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
854398,COBBLESTONES - STANLEY,2023-03-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.88
854398,COBBLESTONES - STANLEY,2023-03-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
854398,COBBLESTONES - STANLEY,2023-03-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-03-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-03-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
854398,COBBLESTONES - STANLEY,2023-03-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-03-03T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-03T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-03T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-03T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
854398,COBBLESTONES - STANLEY,2023-03-03T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
854398,COBBLESTONES - STANLEY,2023-03-03T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
854398,COBBLESTONES - STANLEY,2023-03-03T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-03-03T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-03-03T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-03-03T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
854398,COBBLESTONES - STANLEY,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.04
854398,COBBLESTONES - STANLEY,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
854398,COBBLESTONES - STANLEY,2023-03-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
854398,COBBLESTONES - STANLEY,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-03-03T21:50:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
854398,COBBLESTONES - STANLEY,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
854398,COBBLESTONES - STANLEY,2023-03-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-03-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-03-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.09
854398,COBBLESTONES - STANLEY,2023-03-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
854398,COBBLESTONES - STANLEY,2023-03-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
854398,COBBLESTONES - STANLEY,2023-03-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-03-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-03-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
854398,COBBLESTONES - STANLEY,2023-03-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-03-03T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-03T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-03T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-03T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
854398,COBBLESTONES - STANLEY,2023-03-03T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
854398,COBBLESTONES - STANLEY,2023-03-03T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-03-03T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-03-03T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-03-03T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-03-03T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
854398,COBBLESTONES - STANLEY,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.55
854398,COBBLESTONES - STANLEY,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
854398,COBBLESTONES - STANLEY,2023-03-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
854398,COBBLESTONES - STANLEY,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-03-03T21:40:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
854398,COBBLESTONES - STANLEY,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
854398,COBBLESTONES - STANLEY,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-03-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-03-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-03-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
854398,COBBLESTONES - STANLEY,2023-03-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.59
854398,COBBLESTONES - STANLEY,2023-03-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
854398,COBBLESTONES - STANLEY,2023-03-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-03-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
854398,COBBLESTONES - STANLEY,2023-03-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
854398,COBBLESTONES - STANLEY,2023-03-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-03-03T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-03T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-03T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-03T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
854398,COBBLESTONES - STANLEY,2023-03-03T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
854398,COBBLESTONES - STANLEY,2023-03-03T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
854398,COBBLESTONES - STANLEY,2023-03-03T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-03T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-03-03T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-03-03T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
854398,COBBLESTONES - STANLEY,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.74
854398,COBBLESTONES - STANLEY,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
854398,COBBLESTONES - STANLEY,2023-03-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
854398,COBBLESTONES - STANLEY,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-03-03T21:30:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
854398,COBBLESTONES - STANLEY,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
854398,COBBLESTONES - STANLEY,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
854398,COBBLESTONES - STANLEY,2023-03-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-03-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-03-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.53
854398,COBBLESTONES - STANLEY,2023-03-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.88
854398,COBBLESTONES - STANLEY,2023-03-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
854398,COBBLESTONES - STANLEY,2023-03-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-03-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
854398,COBBLESTONES - STANLEY,2023-03-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
854398,COBBLESTONES - STANLEY,2023-03-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-03-03T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-03T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-03T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-03T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
854398,COBBLESTONES - STANLEY,2023-03-03T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
854398,COBBLESTONES - STANLEY,2023-03-03T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
854398,COBBLESTONES - STANLEY,2023-03-03T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-03-03T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-03T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-03-03T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
854398,COBBLESTONES - STANLEY,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.78
854398,COBBLESTONES - STANLEY,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
854398,COBBLESTONES - STANLEY,2023-03-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
854398,COBBLESTONES - STANLEY,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-03-03T21:20:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
854398,COBBLESTONES - STANLEY,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-03-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854398,COBBLESTONES - STANLEY,2023-03-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
854398,COBBLESTONES - STANLEY,2023-03-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.64
854398,COBBLESTONES - STANLEY,2023-03-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
854398,COBBLESTONES - STANLEY,2023-03-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-03-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-03-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
854398,COBBLESTONES - STANLEY,2023-03-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-03-03T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-03T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-03T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-03T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-03-03T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
854398,COBBLESTONES - STANLEY,2023-03-03T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
854398,COBBLESTONES - STANLEY,2023-03-03T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-03-03T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-03T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-03-03T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
854398,COBBLESTONES - STANLEY,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.51
854398,COBBLESTONES - STANLEY,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
854398,COBBLESTONES - STANLEY,2023-03-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
854398,COBBLESTONES - STANLEY,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-03-03T21:10:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
854398,COBBLESTONES - STANLEY,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
854398,COBBLESTONES - STANLEY,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-03-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854398,COBBLESTONES - STANLEY,2023-03-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
854398,COBBLESTONES - STANLEY,2023-03-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.01
854398,COBBLESTONES - STANLEY,2023-03-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
854398,COBBLESTONES - STANLEY,2023-03-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-03-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-03-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
854398,COBBLESTONES - STANLEY,2023-03-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-03-03T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-03T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-03T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-03T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
854398,COBBLESTONES - STANLEY,2023-03-03T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
854398,COBBLESTONES - STANLEY,2023-03-03T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-03-03T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-03-03T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-03T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-03-03T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
854398,COBBLESTONES - STANLEY,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.63
854398,COBBLESTONES - STANLEY,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
854398,COBBLESTONES - STANLEY,2023-03-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
854398,COBBLESTONES - STANLEY,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-03-03T21:00:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
854398,COBBLESTONES - STANLEY,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
854398,COBBLESTONES - STANLEY,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
854398,COBBLESTONES - STANLEY,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
854398,COBBLESTONES - STANLEY,2023-03-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-03-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
854398,COBBLESTONES - STANLEY,2023-03-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.11
854398,COBBLESTONES - STANLEY,2023-03-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.41
854398,COBBLESTONES - STANLEY,2023-03-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-03-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-03-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
854398,COBBLESTONES - STANLEY,2023-03-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-03-03T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-03T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-03T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-03T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-03-03T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
854398,COBBLESTONES - STANLEY,2023-03-03T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
854398,COBBLESTONES - STANLEY,2023-03-03T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-03-03T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-03T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-03-03T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
854398,COBBLESTONES - STANLEY,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.12
854398,COBBLESTONES - STANLEY,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
854398,COBBLESTONES - STANLEY,2023-03-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
854398,COBBLESTONES - STANLEY,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-03-03T20:50:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
854398,COBBLESTONES - STANLEY,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
854398,COBBLESTONES - STANLEY,2023-03-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-03-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
854398,COBBLESTONES - STANLEY,2023-03-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.11
854398,COBBLESTONES - STANLEY,2023-03-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
854398,COBBLESTONES - STANLEY,2023-03-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-03-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-03-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
854398,COBBLESTONES - STANLEY,2023-03-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-03-03T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-03T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-03T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-03T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
854398,COBBLESTONES - STANLEY,2023-03-03T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
854398,COBBLESTONES - STANLEY,2023-03-03T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
854398,COBBLESTONES - STANLEY,2023-03-03T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-03T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-03T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-03-03T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
854398,COBBLESTONES - STANLEY,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.93
854398,COBBLESTONES - STANLEY,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
854398,COBBLESTONES - STANLEY,2023-03-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
854398,COBBLESTONES - STANLEY,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-03-03T20:40:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
854398,COBBLESTONES - STANLEY,2023-03-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.34
854398,COBBLESTONES - STANLEY,2023-03-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.52
854398,COBBLESTONES - STANLEY,2023-03-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
854398,COBBLESTONES - STANLEY,2023-03-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-03-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
854398,COBBLESTONES - STANLEY,2023-03-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
854398,COBBLESTONES - STANLEY,2023-03-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
854398,COBBLESTONES - STANLEY,2023-03-03T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-03T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-03T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-03T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
854398,COBBLESTONES - STANLEY,2023-03-03T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
854398,COBBLESTONES - STANLEY,2023-03-03T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
854398,COBBLESTONES - STANLEY,2023-03-03T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-03-03T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-03-03T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-03-03T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
854398,COBBLESTONES - STANLEY,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.29
854398,COBBLESTONES - STANLEY,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
854398,COBBLESTONES - STANLEY,2023-03-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
854398,COBBLESTONES - STANLEY,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-03-03T20:30:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
854398,COBBLESTONES - STANLEY,2023-03-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-03-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
854398,COBBLESTONES - STANLEY,2023-03-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.31
854398,COBBLESTONES - STANLEY,2023-03-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.91
854398,COBBLESTONES - STANLEY,2023-03-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-03-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
854398,COBBLESTONES - STANLEY,2023-03-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
854398,COBBLESTONES - STANLEY,2023-03-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
854398,COBBLESTONES - STANLEY,2023-03-03T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-03T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-03T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-03T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
854398,COBBLESTONES - STANLEY,2023-03-03T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.02
854398,COBBLESTONES - STANLEY,2023-03-03T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
854398,COBBLESTONES - STANLEY,2023-03-03T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-03-03T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-03T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-03-03T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
854398,COBBLESTONES - STANLEY,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.09
854398,COBBLESTONES - STANLEY,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
854398,COBBLESTONES - STANLEY,2023-03-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
854398,COBBLESTONES - STANLEY,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-03-03T20:20:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
854398,COBBLESTONES - STANLEY,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
854398,COBBLESTONES - STANLEY,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
854398,COBBLESTONES - STANLEY,2023-03-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-03-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.81
