Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.11
854398,COBBLESTONES - STANLEY,2023-03-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.27
854398,COBBLESTONES - STANLEY,2023-03-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
854398,COBBLESTONES - STANLEY,2023-03-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-03-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
854398,COBBLESTONES - STANLEY,2023-03-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
854398,COBBLESTONES - STANLEY,2023-03-03T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-03T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-03T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-03T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
854398,COBBLESTONES - STANLEY,2023-03-03T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
854398,COBBLESTONES - STANLEY,2023-03-03T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
854398,COBBLESTONES - STANLEY,2023-03-03T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-03-03T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-03-03T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-03-03T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
854398,COBBLESTONES - STANLEY,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.35
854398,COBBLESTONES - STANLEY,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.42
854398,COBBLESTONES - STANLEY,2023-03-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.5
854398,COBBLESTONES - STANLEY,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-03-03T20:10:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
854398,COBBLESTONES - STANLEY,2023-03-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-03-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
854398,COBBLESTONES - STANLEY,2023-03-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.09
854398,COBBLESTONES - STANLEY,2023-03-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.77
854398,COBBLESTONES - STANLEY,2023-03-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-03-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-03-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
854398,COBBLESTONES - STANLEY,2023-03-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
854398,COBBLESTONES - STANLEY,2023-03-03T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-03T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-03T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-03T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
854398,COBBLESTONES - STANLEY,2023-03-03T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
854398,COBBLESTONES - STANLEY,2023-03-03T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
854398,COBBLESTONES - STANLEY,2023-03-03T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-03-03T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-03-03T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-03-03T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
854398,COBBLESTONES - STANLEY,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.58
854398,COBBLESTONES - STANLEY,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
854398,COBBLESTONES - STANLEY,2023-03-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
854398,COBBLESTONES - STANLEY,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-03-03T20:00:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
854398,COBBLESTONES - STANLEY,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
854398,COBBLESTONES - STANLEY,2023-03-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-03-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.03
854398,COBBLESTONES - STANLEY,2023-03-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.16
854398,COBBLESTONES - STANLEY,2023-03-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
854398,COBBLESTONES - STANLEY,2023-03-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-03-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-03-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
854398,COBBLESTONES - STANLEY,2023-03-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
854398,COBBLESTONES - STANLEY,2023-03-03T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-03T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-03T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-03T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
854398,COBBLESTONES - STANLEY,2023-03-03T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
854398,COBBLESTONES - STANLEY,2023-03-03T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
854398,COBBLESTONES - STANLEY,2023-03-03T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-03T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-03T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-03T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
854398,COBBLESTONES - STANLEY,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.79
854398,COBBLESTONES - STANLEY,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.48
854398,COBBLESTONES - STANLEY,2023-03-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.4
854398,COBBLESTONES - STANLEY,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
854398,COBBLESTONES - STANLEY,2023-03-03T19:50:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
854398,COBBLESTONES - STANLEY,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
854398,COBBLESTONES - STANLEY,2023-03-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-03-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
854398,COBBLESTONES - STANLEY,2023-03-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.22
854398,COBBLESTONES - STANLEY,2023-03-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.91
854398,COBBLESTONES - STANLEY,2023-03-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-03-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-03-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
854398,COBBLESTONES - STANLEY,2023-03-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
854398,COBBLESTONES - STANLEY,2023-03-03T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-03T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-03T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-03-03T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
854398,COBBLESTONES - STANLEY,2023-03-03T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
854398,COBBLESTONES - STANLEY,2023-03-03T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
854398,COBBLESTONES - STANLEY,2023-03-03T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-03-03T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-03T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-03-03T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
854398,COBBLESTONES - STANLEY,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.26
854398,COBBLESTONES - STANLEY,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.55
854398,COBBLESTONES - STANLEY,2023-03-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.6
854398,COBBLESTONES - STANLEY,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
854398,COBBLESTONES - STANLEY,2023-03-03T19:40:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
854398,COBBLESTONES - STANLEY,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
854398,COBBLESTONES - STANLEY,2023-03-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-03-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
854398,COBBLESTONES - STANLEY,2023-03-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
854398,COBBLESTONES - STANLEY,2023-03-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.44
854398,COBBLESTONES - STANLEY,2023-03-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.84
854398,COBBLESTONES - STANLEY,2023-03-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
854398,COBBLESTONES - STANLEY,2023-03-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
854398,COBBLESTONES - STANLEY,2023-03-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
854398,COBBLESTONES - STANLEY,2023-03-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
854398,COBBLESTONES - STANLEY,2023-03-03T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-03T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-03T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-03-03T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
854398,COBBLESTONES - STANLEY,2023-03-03T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
854398,COBBLESTONES - STANLEY,2023-03-03T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
854398,COBBLESTONES - STANLEY,2023-03-03T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-03T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-03T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-03-03T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
854398,COBBLESTONES - STANLEY,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.78
854398,COBBLESTONES - STANLEY,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.8
854398,COBBLESTONES - STANLEY,2023-03-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.8
854398,COBBLESTONES - STANLEY,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
854398,COBBLESTONES - STANLEY,2023-03-03T19:30:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
854398,COBBLESTONES - STANLEY,2023-03-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-03-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
854398,COBBLESTONES - STANLEY,2023-03-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.71
854398,COBBLESTONES - STANLEY,2023-03-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.83
854398,COBBLESTONES - STANLEY,2023-03-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-03-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
854398,COBBLESTONES - STANLEY,2023-03-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
854398,COBBLESTONES - STANLEY,2023-03-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
854398,COBBLESTONES - STANLEY,2023-03-03T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-03T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-03T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-03T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-03-03T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
854398,COBBLESTONES - STANLEY,2023-03-03T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
854398,COBBLESTONES - STANLEY,2023-03-03T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-03T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-03-03T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-03-03T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
854398,COBBLESTONES - STANLEY,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.02
854398,COBBLESTONES - STANLEY,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
854398,COBBLESTONES - STANLEY,2023-03-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.0
854398,COBBLESTONES - STANLEY,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-03-03T19:20:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-03-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
854398,COBBLESTONES - STANLEY,2023-03-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.58
854398,COBBLESTONES - STANLEY,2023-03-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.96
854398,COBBLESTONES - STANLEY,2023-03-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-03-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-03-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
854398,COBBLESTONES - STANLEY,2023-03-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-03-03T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-03T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-03T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-03T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
854398,COBBLESTONES - STANLEY,2023-03-03T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
854398,COBBLESTONES - STANLEY,2023-03-03T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
854398,COBBLESTONES - STANLEY,2023-03-03T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-03T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-03-03T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-03-03T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
854398,COBBLESTONES - STANLEY,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.89
854398,COBBLESTONES - STANLEY,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.93
854398,COBBLESTONES - STANLEY,2023-03-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.7
854398,COBBLESTONES - STANLEY,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-03-03T19:10:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
854398,COBBLESTONES - STANLEY,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
854398,COBBLESTONES - STANLEY,2023-03-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-03-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-03-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.59
854398,COBBLESTONES - STANLEY,2023-03-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.43
854398,COBBLESTONES - STANLEY,2023-03-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
854398,COBBLESTONES - STANLEY,2023-03-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-03-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-03-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
854398,COBBLESTONES - STANLEY,2023-03-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
854398,COBBLESTONES - STANLEY,2023-03-03T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-03T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-03T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-03-03T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
854398,COBBLESTONES - STANLEY,2023-03-03T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
854398,COBBLESTONES - STANLEY,2023-03-03T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
854398,COBBLESTONES - STANLEY,2023-03-03T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-03T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-03-03T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-03T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.25
854398,COBBLESTONES - STANLEY,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.56
854398,COBBLESTONES - STANLEY,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.81
854398,COBBLESTONES - STANLEY,2023-03-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
854398,COBBLESTONES - STANLEY,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.1
854398,COBBLESTONES - STANLEY,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-03-03T19:00:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
854398,COBBLESTONES - STANLEY,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-03-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-03-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
854398,COBBLESTONES - STANLEY,2023-03-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.05
854398,COBBLESTONES - STANLEY,2023-03-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.01
854398,COBBLESTONES - STANLEY,2023-03-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-03-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
854398,COBBLESTONES - STANLEY,2023-03-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
854398,COBBLESTONES - STANLEY,2023-03-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
854398,COBBLESTONES - STANLEY,2023-03-03T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-03T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-03T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-03T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
854398,COBBLESTONES - STANLEY,2023-03-03T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
854398,COBBLESTONES - STANLEY,2023-03-03T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
854398,COBBLESTONES - STANLEY,2023-03-03T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-03T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-03T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-03-03T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
854398,COBBLESTONES - STANLEY,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.08
854398,COBBLESTONES - STANLEY,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.89
854398,COBBLESTONES - STANLEY,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
854398,COBBLESTONES - STANLEY,2023-03-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.0
854398,COBBLESTONES - STANLEY,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-03-03T18:50:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-03-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
854398,COBBLESTONES - STANLEY,2023-03-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
854398,COBBLESTONES - STANLEY,2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.99
854398,COBBLESTONES - STANLEY,2023-03-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.8
854398,COBBLESTONES - STANLEY,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
854398,COBBLESTONES - STANLEY,2023-03-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-03-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
854398,COBBLESTONES - STANLEY,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
854398,COBBLESTONES - STANLEY,2023-03-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
854398,COBBLESTONES - STANLEY,2023-03-03T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-03T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-03T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-03-03T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
854398,COBBLESTONES - STANLEY,2023-03-03T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
854398,COBBLESTONES - STANLEY,2023-03-03T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
854398,COBBLESTONES - STANLEY,2023-03-03T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-03-03T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-03-03T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-03-03T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
854398,COBBLESTONES - STANLEY,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.34
854398,COBBLESTONES - STANLEY,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.06
854398,COBBLESTONES - STANLEY,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.61
854398,COBBLESTONES - STANLEY,2023-03-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.2
854398,COBBLESTONES - STANLEY,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.5
854398,COBBLESTONES - STANLEY,2023-03-03T18:40:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
854398,COBBLESTONES - STANLEY,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-03-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-03-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
854398,COBBLESTONES - STANLEY,2023-03-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
854398,COBBLESTONES - STANLEY,2023-03-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.52
854398,COBBLESTONES - STANLEY,2023-03-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.71
854398,COBBLESTONES - STANLEY,2023-03-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-03-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-03-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
854398,COBBLESTONES - STANLEY,2023-03-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
854398,COBBLESTONES - STANLEY,2023-03-03T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-03T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-03T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-03T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-03-03T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
854398,COBBLESTONES - STANLEY,2023-03-03T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
854398,COBBLESTONES - STANLEY,2023-03-03T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-03-03T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-03T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-03T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
854398,COBBLESTONES - STANLEY,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.61
854398,COBBLESTONES - STANLEY,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.12
854398,COBBLESTONES - STANLEY,2023-03-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.0
854398,COBBLESTONES - STANLEY,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.3
854398,COBBLESTONES - STANLEY,2023-03-03T18:30:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
854398,COBBLESTONES - STANLEY,2023-03-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
854398,COBBLESTONES - STANLEY,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
854398,COBBLESTONES - STANLEY,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.07
854398,COBBLESTONES - STANLEY,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.57
854398,COBBLESTONES - STANLEY,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
854398,COBBLESTONES - STANLEY,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
854398,COBBLESTONES - STANLEY,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
854398,COBBLESTONES - STANLEY,2023-03-03T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-03T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-03T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-03T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-03-03T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
854398,COBBLESTONES - STANLEY,2023-03-03T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
854398,COBBLESTONES - STANLEY,2023-03-03T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-03-03T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-03T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-03T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
854398,COBBLESTONES - STANLEY,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.25
854398,COBBLESTONES - STANLEY,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.28
854398,COBBLESTONES - STANLEY,2023-03-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
854398,COBBLESTONES - STANLEY,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-03-03T18:20:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-03-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
854398,COBBLESTONES - STANLEY,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.83
854398,COBBLESTONES - STANLEY,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.01
854398,COBBLESTONES - STANLEY,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
854398,COBBLESTONES - STANLEY,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
854398,COBBLESTONES - STANLEY,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
854398,COBBLESTONES - STANLEY,2023-03-03T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-03T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-03T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-03-03T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
854398,COBBLESTONES - STANLEY,2023-03-03T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
854398,COBBLESTONES - STANLEY,2023-03-03T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
854398,COBBLESTONES - STANLEY,2023-03-03T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-03T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-03-03T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-03-03T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
854398,COBBLESTONES - STANLEY,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
854398,COBBLESTONES - STANLEY,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.35
854398,COBBLESTONES - STANLEY,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
854398,COBBLESTONES - STANLEY,2023-03-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-03-03T18:10:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
854398,COBBLESTONES - STANLEY,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
854398,COBBLESTONES - STANLEY,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
854398,COBBLESTONES - STANLEY,2023-03-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854398,COBBLESTONES - STANLEY,2023-03-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
854398,COBBLESTONES - STANLEY,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.65
854398,COBBLESTONES - STANLEY,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
854398,COBBLESTONES - STANLEY,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
854398,COBBLESTONES - STANLEY,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-03-03T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-03T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-03T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-03-03T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-03-03T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
854398,COBBLESTONES - STANLEY,2023-03-03T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
854398,COBBLESTONES - STANLEY,2023-03-03T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-03-03T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-03T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-03-03T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
