Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-03-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-03-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
854398,COBBLESTONES - STANLEY,2023-03-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-03-03T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-03T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-03T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-03T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-03-03T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-03-03T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
854398,COBBLESTONES - STANLEY,2023-03-03T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-03T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-03T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-03T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
854398,COBBLESTONES - STANLEY,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
854398,COBBLESTONES - STANLEY,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
854398,COBBLESTONES - STANLEY,2023-03-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-03-03T15:40:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
854398,COBBLESTONES - STANLEY,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-03-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
854398,COBBLESTONES - STANLEY,2023-03-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
854398,COBBLESTONES - STANLEY,2023-03-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
854398,COBBLESTONES - STANLEY,2023-03-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-03-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-03-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-03-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-03-03T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-03T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-03T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-03T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-03-03T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-03-03T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
854398,COBBLESTONES - STANLEY,2023-03-03T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-03T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-03-03T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-03T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
854398,COBBLESTONES - STANLEY,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
854398,COBBLESTONES - STANLEY,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
854398,COBBLESTONES - STANLEY,2023-03-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-03-03T15:30:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
854398,COBBLESTONES - STANLEY,2023-03-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-03-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
854398,COBBLESTONES - STANLEY,2023-03-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
854398,COBBLESTONES - STANLEY,2023-03-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
854398,COBBLESTONES - STANLEY,2023-03-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-03-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-03-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-03-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-03-03T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-03T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-03T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-03T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-03-03T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-03-03T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
854398,COBBLESTONES - STANLEY,2023-03-03T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-03-03T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-03-03T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-03T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
854398,COBBLESTONES - STANLEY,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
854398,COBBLESTONES - STANLEY,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
854398,COBBLESTONES - STANLEY,2023-03-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-03-03T15:20:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
854398,COBBLESTONES - STANLEY,2023-03-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854398,COBBLESTONES - STANLEY,2023-03-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
854398,COBBLESTONES - STANLEY,2023-03-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
854398,COBBLESTONES - STANLEY,2023-03-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
854398,COBBLESTONES - STANLEY,2023-03-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-03-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-03-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-03-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-03-03T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-03T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-03T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-03T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
854398,COBBLESTONES - STANLEY,2023-03-03T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-03-03T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
854398,COBBLESTONES - STANLEY,2023-03-03T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-03-03T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-03-03T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-03T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
854398,COBBLESTONES - STANLEY,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
854398,COBBLESTONES - STANLEY,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
854398,COBBLESTONES - STANLEY,2023-03-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-03-03T15:10:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
854398,COBBLESTONES - STANLEY,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
854398,COBBLESTONES - STANLEY,2023-03-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854398,COBBLESTONES - STANLEY,2023-03-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
854398,COBBLESTONES - STANLEY,2023-03-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
854398,COBBLESTONES - STANLEY,2023-03-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
854398,COBBLESTONES - STANLEY,2023-03-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-03-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-03-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-03-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-03-03T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-03T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-03T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-03T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-03-03T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-03-03T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
854398,COBBLESTONES - STANLEY,2023-03-03T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-03-03T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-03-03T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-03T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
854398,COBBLESTONES - STANLEY,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
854398,COBBLESTONES - STANLEY,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
854398,COBBLESTONES - STANLEY,2023-03-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-03-03T15:00:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
854398,COBBLESTONES - STANLEY,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
854398,COBBLESTONES - STANLEY,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
854398,COBBLESTONES - STANLEY,2023-03-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-03-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
854398,COBBLESTONES - STANLEY,2023-03-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.63
854398,COBBLESTONES - STANLEY,2023-03-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
854398,COBBLESTONES - STANLEY,2023-03-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-03-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-03-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-03-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-03-03T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-03T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-03T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-03T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-03-03T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-03-03T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
854398,COBBLESTONES - STANLEY,2023-03-03T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-03-03T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-03-03T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-03-03T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
854398,COBBLESTONES - STANLEY,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.65
854398,COBBLESTONES - STANLEY,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
854398,COBBLESTONES - STANLEY,2023-03-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
854398,COBBLESTONES - STANLEY,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-03-03T14:50:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
854398,COBBLESTONES - STANLEY,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
854398,COBBLESTONES - STANLEY,2023-03-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
854398,COBBLESTONES - STANLEY,2023-03-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.81
854398,COBBLESTONES - STANLEY,2023-03-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
854398,COBBLESTONES - STANLEY,2023-03-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-03-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-03-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-03-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-03-03T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-03T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-03T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-03T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
854398,COBBLESTONES - STANLEY,2023-03-03T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-03-03T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
854398,COBBLESTONES - STANLEY,2023-03-03T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-03T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-03-03T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-03T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
854398,COBBLESTONES - STANLEY,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
854398,COBBLESTONES - STANLEY,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
854398,COBBLESTONES - STANLEY,2023-03-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-03-03T14:40:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
854398,COBBLESTONES - STANLEY,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
854398,COBBLESTONES - STANLEY,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-03-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
854398,COBBLESTONES - STANLEY,2023-03-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
854398,COBBLESTONES - STANLEY,2023-03-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
854398,COBBLESTONES - STANLEY,2023-03-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-03-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-03-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-03-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-03-03T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-03T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-03T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-03T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-03-03T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-03-03T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
854398,COBBLESTONES - STANLEY,2023-03-03T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-03T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-03T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-03T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
854398,COBBLESTONES - STANLEY,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
854398,COBBLESTONES - STANLEY,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
854398,COBBLESTONES - STANLEY,2023-03-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-03-03T14:30:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
854398,COBBLESTONES - STANLEY,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
854398,COBBLESTONES - STANLEY,2023-03-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
854398,COBBLESTONES - STANLEY,2023-03-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
854398,COBBLESTONES - STANLEY,2023-03-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.01
854398,COBBLESTONES - STANLEY,2023-03-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-03-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-03-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-03-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-03-03T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-03T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-03T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-03T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-03-03T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
854398,COBBLESTONES - STANLEY,2023-03-03T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
854398,COBBLESTONES - STANLEY,2023-03-03T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-03-03T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-03T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-03-03T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
854398,COBBLESTONES - STANLEY,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
854398,COBBLESTONES - STANLEY,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
854398,COBBLESTONES - STANLEY,2023-03-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-03-03T14:20:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
854398,COBBLESTONES - STANLEY,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
854398,COBBLESTONES - STANLEY,2023-03-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-03-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
854398,COBBLESTONES - STANLEY,2023-03-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.87
854398,COBBLESTONES - STANLEY,2023-03-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
854398,COBBLESTONES - STANLEY,2023-03-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-03-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-03-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-03-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-03-03T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-03T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-03T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-03T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
854398,COBBLESTONES - STANLEY,2023-03-03T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-03-03T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
854398,COBBLESTONES - STANLEY,2023-03-03T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-03-03T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-03-03T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-03T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
854398,COBBLESTONES - STANLEY,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
854398,COBBLESTONES - STANLEY,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
854398,COBBLESTONES - STANLEY,2023-03-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-03-03T14:10:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
854398,COBBLESTONES - STANLEY,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
854398,COBBLESTONES - STANLEY,2023-03-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-03-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.28
854398,COBBLESTONES - STANLEY,2023-03-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
854398,COBBLESTONES - STANLEY,2023-03-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
854398,COBBLESTONES - STANLEY,2023-03-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-03-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-03-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-03-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-03-03T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-03T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-03T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-03T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
854398,COBBLESTONES - STANLEY,2023-03-03T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-03-03T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
854398,COBBLESTONES - STANLEY,2023-03-03T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-03T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-03-03T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-03-03T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
854398,COBBLESTONES - STANLEY,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
854398,COBBLESTONES - STANLEY,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
854398,COBBLESTONES - STANLEY,2023-03-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-03-03T14:00:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
854398,COBBLESTONES - STANLEY,2023-03-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
854398,COBBLESTONES - STANLEY,2023-03-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
854398,COBBLESTONES - STANLEY,2023-03-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
854398,COBBLESTONES - STANLEY,2023-03-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-03-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-03-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-03-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-03-03T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-03T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-03T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-03T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
854398,COBBLESTONES - STANLEY,2023-03-03T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-03-03T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
854398,COBBLESTONES - STANLEY,2023-03-03T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-03-03T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-03T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-03-03T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
854398,COBBLESTONES - STANLEY,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
854398,COBBLESTONES - STANLEY,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
854398,COBBLESTONES - STANLEY,2023-03-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-03-03T13:50:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
854398,COBBLESTONES - STANLEY,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
854398,COBBLESTONES - STANLEY,2023-03-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-03-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
854398,COBBLESTONES - STANLEY,2023-03-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.51
854398,COBBLESTONES - STANLEY,2023-03-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
854398,COBBLESTONES - STANLEY,2023-03-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-03-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-03-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-03-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-03-03T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-03T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-03T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-03T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-03-03T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-03-03T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
854398,COBBLESTONES - STANLEY,2023-03-03T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-03T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-03-03T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-03-03T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
854398,COBBLESTONES - STANLEY,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
854398,COBBLESTONES - STANLEY,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
854398,COBBLESTONES - STANLEY,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
854398,COBBLESTONES - STANLEY,2023-03-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
854398,COBBLESTONES - STANLEY,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-03-03T13:40:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
854398,COBBLESTONES - STANLEY,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-03-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854398,COBBLESTONES - STANLEY,2023-03-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
854398,COBBLESTONES - STANLEY,2023-03-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
854398,COBBLESTONES - STANLEY,2023-03-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.56
854398,COBBLESTONES - STANLEY,2023-03-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-03-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-03-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
854398,COBBLESTONES - STANLEY,2023-03-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
854398,COBBLESTONES - STANLEY,2023-03-03T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-03T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-03T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-03T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
854398,COBBLESTONES - STANLEY,2023-03-03T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-03-03T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
854398,COBBLESTONES - STANLEY,2023-03-03T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-03-03T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-03T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-03-03T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
854398,COBBLESTONES - STANLEY,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.12
