Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.89
854398,COBBLESTONES - STANLEY,2023-03-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
854398,COBBLESTONES - STANLEY,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
854398,COBBLESTONES - STANLEY,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-03-03T13:30:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-03-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-03-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.29
854398,COBBLESTONES - STANLEY,2023-03-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.17
854398,COBBLESTONES - STANLEY,2023-03-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.64
854398,COBBLESTONES - STANLEY,2023-03-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-03-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-03-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
854398,COBBLESTONES - STANLEY,2023-03-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
854398,COBBLESTONES - STANLEY,2023-03-03T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-03-03T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-03T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
854398,COBBLESTONES - STANLEY,2023-03-03T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
854398,COBBLESTONES - STANLEY,2023-03-03T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
854398,COBBLESTONES - STANLEY,2023-03-03T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
854398,COBBLESTONES - STANLEY,2023-03-03T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-03-03T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-03-03T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-03-03T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
854398,COBBLESTONES - STANLEY,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.89
854398,COBBLESTONES - STANLEY,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
854398,COBBLESTONES - STANLEY,2023-03-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
854398,COBBLESTONES - STANLEY,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-03-03T13:20:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
854398,COBBLESTONES - STANLEY,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
854398,COBBLESTONES - STANLEY,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-03-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-03-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
854398,COBBLESTONES - STANLEY,2023-03-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.82
854398,COBBLESTONES - STANLEY,2023-03-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.51
854398,COBBLESTONES - STANLEY,2023-03-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.3
854398,COBBLESTONES - STANLEY,2023-03-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-03-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
854398,COBBLESTONES - STANLEY,2023-03-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
854398,COBBLESTONES - STANLEY,2023-03-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-03-03T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
854398,COBBLESTONES - STANLEY,2023-03-03T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
854398,COBBLESTONES - STANLEY,2023-03-03T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
854398,COBBLESTONES - STANLEY,2023-03-03T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.03
854398,COBBLESTONES - STANLEY,2023-03-03T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
854398,COBBLESTONES - STANLEY,2023-03-03T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
854398,COBBLESTONES - STANLEY,2023-03-03T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-03-03T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-03-03T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-03T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
854398,COBBLESTONES - STANLEY,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
854398,COBBLESTONES - STANLEY,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.23
854398,COBBLESTONES - STANLEY,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
854398,COBBLESTONES - STANLEY,2023-03-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.3
854398,COBBLESTONES - STANLEY,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-03-03T13:10:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
854398,COBBLESTONES - STANLEY,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
854398,COBBLESTONES - STANLEY,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
854398,COBBLESTONES - STANLEY,2023-03-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
854398,COBBLESTONES - STANLEY,2023-03-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
854398,COBBLESTONES - STANLEY,2023-03-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
854398,COBBLESTONES - STANLEY,2023-03-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.48
854398,COBBLESTONES - STANLEY,2023-03-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.18
854398,COBBLESTONES - STANLEY,2023-03-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
854398,COBBLESTONES - STANLEY,2023-03-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-03-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
854398,COBBLESTONES - STANLEY,2023-03-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
854398,COBBLESTONES - STANLEY,2023-03-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
854398,COBBLESTONES - STANLEY,2023-03-03T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-03T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-03T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-03-03T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
854398,COBBLESTONES - STANLEY,2023-03-03T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-03-03T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
854398,COBBLESTONES - STANLEY,2023-03-03T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-03-03T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-03-03T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-03-03T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
854398,COBBLESTONES - STANLEY,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.98
854398,COBBLESTONES - STANLEY,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
854398,COBBLESTONES - STANLEY,2023-03-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.7
854398,COBBLESTONES - STANLEY,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-03-03T13:00:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
854398,COBBLESTONES - STANLEY,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
854398,COBBLESTONES - STANLEY,2023-03-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-03-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
854398,COBBLESTONES - STANLEY,2023-03-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.53
854398,COBBLESTONES - STANLEY,2023-03-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.99
854398,COBBLESTONES - STANLEY,2023-03-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
854398,COBBLESTONES - STANLEY,2023-03-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-03-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
854398,COBBLESTONES - STANLEY,2023-03-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
854398,COBBLESTONES - STANLEY,2023-03-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
854398,COBBLESTONES - STANLEY,2023-03-03T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-03T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-03T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-03T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
854398,COBBLESTONES - STANLEY,2023-03-03T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-03-03T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
854398,COBBLESTONES - STANLEY,2023-03-03T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-03-03T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-03-03T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-03-03T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
854398,COBBLESTONES - STANLEY,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
854398,COBBLESTONES - STANLEY,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.92
854398,COBBLESTONES - STANLEY,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
854398,COBBLESTONES - STANLEY,2023-03-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.1
854398,COBBLESTONES - STANLEY,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-03-03T12:50:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
854398,COBBLESTONES - STANLEY,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
854398,COBBLESTONES - STANLEY,2023-03-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-03-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
854398,COBBLESTONES - STANLEY,2023-03-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.34
854398,COBBLESTONES - STANLEY,2023-03-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
854398,COBBLESTONES - STANLEY,2023-03-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-03-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
854398,COBBLESTONES - STANLEY,2023-03-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
854398,COBBLESTONES - STANLEY,2023-03-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-03-03T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-03T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-03T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-03-03T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
854398,COBBLESTONES - STANLEY,2023-03-03T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
854398,COBBLESTONES - STANLEY,2023-03-03T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
854398,COBBLESTONES - STANLEY,2023-03-03T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-03-03T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-03-03T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-03T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
854398,COBBLESTONES - STANLEY,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.02
854398,COBBLESTONES - STANLEY,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
854398,COBBLESTONES - STANLEY,2023-03-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.0
854398,COBBLESTONES - STANLEY,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-03-03T12:40:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
854398,COBBLESTONES - STANLEY,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
854398,COBBLESTONES - STANLEY,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
854398,COBBLESTONES - STANLEY,2023-03-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-03-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
854398,COBBLESTONES - STANLEY,2023-03-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
854398,COBBLESTONES - STANLEY,2023-03-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.65
854398,COBBLESTONES - STANLEY,2023-03-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
854398,COBBLESTONES - STANLEY,2023-03-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-03-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-03-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
854398,COBBLESTONES - STANLEY,2023-03-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-03-03T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-03-03T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-03T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-03-03T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-03-03T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
854398,COBBLESTONES - STANLEY,2023-03-03T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
854398,COBBLESTONES - STANLEY,2023-03-03T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-03T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-03-03T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-03T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
854398,COBBLESTONES - STANLEY,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.97
854398,COBBLESTONES - STANLEY,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
854398,COBBLESTONES - STANLEY,2023-03-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.9
854398,COBBLESTONES - STANLEY,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-03-03T12:30:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
854398,COBBLESTONES - STANLEY,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-03-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-03-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
854398,COBBLESTONES - STANLEY,2023-03-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.16
854398,COBBLESTONES - STANLEY,2023-03-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
854398,COBBLESTONES - STANLEY,2023-03-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-03-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-03-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
854398,COBBLESTONES - STANLEY,2023-03-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
854398,COBBLESTONES - STANLEY,2023-03-03T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-03T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-03T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-03-03T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
854398,COBBLESTONES - STANLEY,2023-03-03T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
854398,COBBLESTONES - STANLEY,2023-03-03T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
854398,COBBLESTONES - STANLEY,2023-03-03T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-03-03T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-03T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-03-03T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
854398,COBBLESTONES - STANLEY,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.65
854398,COBBLESTONES - STANLEY,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.95
854398,COBBLESTONES - STANLEY,2023-03-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
854398,COBBLESTONES - STANLEY,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-03-03T12:20:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
854398,COBBLESTONES - STANLEY,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
854398,COBBLESTONES - STANLEY,2023-03-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-03-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-03-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
854398,COBBLESTONES - STANLEY,2023-03-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.21
854398,COBBLESTONES - STANLEY,2023-03-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.84
854398,COBBLESTONES - STANLEY,2023-03-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-03-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-03-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
854398,COBBLESTONES - STANLEY,2023-03-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
854398,COBBLESTONES - STANLEY,2023-03-03T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-03T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-03T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-03-03T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
854398,COBBLESTONES - STANLEY,2023-03-03T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
854398,COBBLESTONES - STANLEY,2023-03-03T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
854398,COBBLESTONES - STANLEY,2023-03-03T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-03T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-03-03T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-03-03T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
854398,COBBLESTONES - STANLEY,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.55
854398,COBBLESTONES - STANLEY,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
854398,COBBLESTONES - STANLEY,2023-03-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
854398,COBBLESTONES - STANLEY,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-03-03T12:10:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-03-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-03-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
854398,COBBLESTONES - STANLEY,2023-03-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
854398,COBBLESTONES - STANLEY,2023-03-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.32
854398,COBBLESTONES - STANLEY,2023-03-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.4
854398,COBBLESTONES - STANLEY,2023-03-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-03-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-03-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
854398,COBBLESTONES - STANLEY,2023-03-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
854398,COBBLESTONES - STANLEY,2023-03-03T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-03T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-03T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
854398,COBBLESTONES - STANLEY,2023-03-03T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-03-03T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-03-03T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
854398,COBBLESTONES - STANLEY,2023-03-03T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-03-03T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-03-03T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-03T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
854398,COBBLESTONES - STANLEY,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.46
854398,COBBLESTONES - STANLEY,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
854398,COBBLESTONES - STANLEY,2023-03-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.8
854398,COBBLESTONES - STANLEY,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-03-03T12:00:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-03-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-03-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
854398,COBBLESTONES - STANLEY,2023-03-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
854398,COBBLESTONES - STANLEY,2023-03-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
854398,COBBLESTONES - STANLEY,2023-03-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.31
854398,COBBLESTONES - STANLEY,2023-03-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.9
854398,COBBLESTONES - STANLEY,2023-03-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-03-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
854398,COBBLESTONES - STANLEY,2023-03-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
854398,COBBLESTONES - STANLEY,2023-03-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
854398,COBBLESTONES - STANLEY,2023-03-03T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-03T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
854398,COBBLESTONES - STANLEY,2023-03-03T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
854398,COBBLESTONES - STANLEY,2023-03-03T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
854398,COBBLESTONES - STANLEY,2023-03-03T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
854398,COBBLESTONES - STANLEY,2023-03-03T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
854398,COBBLESTONES - STANLEY,2023-03-03T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-03-03T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-03T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-03-03T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
854398,COBBLESTONES - STANLEY,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.35
854398,COBBLESTONES - STANLEY,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
854398,COBBLESTONES - STANLEY,2023-03-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.4
854398,COBBLESTONES - STANLEY,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-03-03T11:50:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
854398,COBBLESTONES - STANLEY,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
854398,COBBLESTONES - STANLEY,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-03-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
854398,COBBLESTONES - STANLEY,2023-03-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
854398,COBBLESTONES - STANLEY,2023-03-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.96
854398,COBBLESTONES - STANLEY,2023-03-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.11
854398,COBBLESTONES - STANLEY,2023-03-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.42
854398,COBBLESTONES - STANLEY,2023-03-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-03-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-03-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
854398,COBBLESTONES - STANLEY,2023-03-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
854398,COBBLESTONES - STANLEY,2023-03-03T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-03T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-03T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
854398,COBBLESTONES - STANLEY,2023-03-03T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
854398,COBBLESTONES - STANLEY,2023-03-03T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-03-03T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
854398,COBBLESTONES - STANLEY,2023-03-03T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-03-03T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-03-03T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-03T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
854398,COBBLESTONES - STANLEY,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.25
854398,COBBLESTONES - STANLEY,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.0
854398,COBBLESTONES - STANLEY,2023-03-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
854398,COBBLESTONES - STANLEY,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-03-03T11:40:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-03-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
854398,COBBLESTONES - STANLEY,2023-03-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
854398,COBBLESTONES - STANLEY,2023-03-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.45
854398,COBBLESTONES - STANLEY,2023-03-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.84
854398,COBBLESTONES - STANLEY,2023-03-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-03-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-03-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
854398,COBBLESTONES - STANLEY,2023-03-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
854398,COBBLESTONES - STANLEY,2023-03-03T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-03T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-03T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-03-03T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-03-03T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-03-03T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
854398,COBBLESTONES - STANLEY,2023-03-03T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-03-03T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-03-03T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-03-03T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
854398,COBBLESTONES - STANLEY,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.18
854398,COBBLESTONES - STANLEY,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.55
854398,COBBLESTONES - STANLEY,2023-03-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
854398,COBBLESTONES - STANLEY,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.5
854398,COBBLESTONES - STANLEY,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-03-03T11:30:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
854398,COBBLESTONES - STANLEY,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
854398,COBBLESTONES - STANLEY,2023-03-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-03-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
854398,COBBLESTONES - STANLEY,2023-03-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.03
854398,COBBLESTONES - STANLEY,2023-03-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
854398,COBBLESTONES - STANLEY,2023-03-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-03-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-03-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
854398,COBBLESTONES - STANLEY,2023-03-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
854398,COBBLESTONES - STANLEY,2023-03-03T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-03T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-03T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-03-03T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-03-03T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-03-03T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
854398,COBBLESTONES - STANLEY,2023-03-03T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-03-03T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-03-03T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-03-03T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
854398,COBBLESTONES - STANLEY,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.05
854398,COBBLESTONES - STANLEY,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
854398,COBBLESTONES - STANLEY,2023-03-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.5
854398,COBBLESTONES - STANLEY,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-03-03T11:20:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
854398,COBBLESTONES - STANLEY,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
854398,COBBLESTONES - STANLEY,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-03-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-03-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
854398,COBBLESTONES - STANLEY,2023-03-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.79
854398,COBBLESTONES - STANLEY,2023-03-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
854398,COBBLESTONES - STANLEY,2023-03-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-03-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
