Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
854398,COBBLESTONES - STANLEY,2023-03-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-03-03T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-03T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-03T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-03T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-03-03T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-03-03T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
854398,COBBLESTONES - STANLEY,2023-03-03T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-03T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-03T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-03-03T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.64
854398,COBBLESTONES - STANLEY,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.13
854398,COBBLESTONES - STANLEY,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.07
854398,COBBLESTONES - STANLEY,2023-03-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.4
854398,COBBLESTONES - STANLEY,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-03-03T11:10:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-03-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-03-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
854398,COBBLESTONES - STANLEY,2023-03-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.83
854398,COBBLESTONES - STANLEY,2023-03-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.39
854398,COBBLESTONES - STANLEY,2023-03-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-03-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-03-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
854398,COBBLESTONES - STANLEY,2023-03-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
854398,COBBLESTONES - STANLEY,2023-03-03T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-03T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-03-03T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
854398,COBBLESTONES - STANLEY,2023-03-03T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
854398,COBBLESTONES - STANLEY,2023-03-03T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-03-03T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
854398,COBBLESTONES - STANLEY,2023-03-03T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-03T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-03-03T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-03-03T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
854398,COBBLESTONES - STANLEY,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.57
854398,COBBLESTONES - STANLEY,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
854398,COBBLESTONES - STANLEY,2023-03-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.0
854398,COBBLESTONES - STANLEY,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-03-03T11:00:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-03-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-03-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-03-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
854398,COBBLESTONES - STANLEY,2023-03-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
854398,COBBLESTONES - STANLEY,2023-03-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.19
854398,COBBLESTONES - STANLEY,2023-03-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
854398,COBBLESTONES - STANLEY,2023-03-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-03-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-03-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
854398,COBBLESTONES - STANLEY,2023-03-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
854398,COBBLESTONES - STANLEY,2023-03-03T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-03T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-03-03T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
854398,COBBLESTONES - STANLEY,2023-03-03T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
854398,COBBLESTONES - STANLEY,2023-03-03T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
854398,COBBLESTONES - STANLEY,2023-03-03T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
854398,COBBLESTONES - STANLEY,2023-03-03T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-03T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-03T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-03-03T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
854398,COBBLESTONES - STANLEY,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.0
854398,COBBLESTONES - STANLEY,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
854398,COBBLESTONES - STANLEY,2023-03-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.6
854398,COBBLESTONES - STANLEY,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-03-03T10:50:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-03-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
854398,COBBLESTONES - STANLEY,2023-03-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
854398,COBBLESTONES - STANLEY,2023-03-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.07
854398,COBBLESTONES - STANLEY,2023-03-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
854398,COBBLESTONES - STANLEY,2023-03-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-03-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-03-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
854398,COBBLESTONES - STANLEY,2023-03-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
854398,COBBLESTONES - STANLEY,2023-03-03T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-03T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-03-03T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
854398,COBBLESTONES - STANLEY,2023-03-03T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
854398,COBBLESTONES - STANLEY,2023-03-03T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-03-03T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
854398,COBBLESTONES - STANLEY,2023-03-03T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-03-03T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-03T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-03-03T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
854398,COBBLESTONES - STANLEY,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.14
854398,COBBLESTONES - STANLEY,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
854398,COBBLESTONES - STANLEY,2023-03-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.7
854398,COBBLESTONES - STANLEY,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-03-03T10:40:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
854398,COBBLESTONES - STANLEY,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
854398,COBBLESTONES - STANLEY,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-03-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
854398,COBBLESTONES - STANLEY,2023-03-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
854398,COBBLESTONES - STANLEY,2023-03-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.99
854398,COBBLESTONES - STANLEY,2023-03-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.09
854398,COBBLESTONES - STANLEY,2023-03-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-03-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-03-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
854398,COBBLESTONES - STANLEY,2023-03-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
854398,COBBLESTONES - STANLEY,2023-03-03T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-03T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-03-03T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
854398,COBBLESTONES - STANLEY,2023-03-03T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
854398,COBBLESTONES - STANLEY,2023-03-03T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
854398,COBBLESTONES - STANLEY,2023-03-03T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
854398,COBBLESTONES - STANLEY,2023-03-03T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-03T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-03-03T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-03-03T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
854398,COBBLESTONES - STANLEY,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.27
854398,COBBLESTONES - STANLEY,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.66
854398,COBBLESTONES - STANLEY,2023-03-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.2
854398,COBBLESTONES - STANLEY,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-03-03T10:30:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
854398,COBBLESTONES - STANLEY,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
854398,COBBLESTONES - STANLEY,2023-03-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-03-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
854398,COBBLESTONES - STANLEY,2023-03-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
854398,COBBLESTONES - STANLEY,2023-03-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.23
854398,COBBLESTONES - STANLEY,2023-03-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
854398,COBBLESTONES - STANLEY,2023-03-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-03-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-03-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
854398,COBBLESTONES - STANLEY,2023-03-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
854398,COBBLESTONES - STANLEY,2023-03-03T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-03T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-03-03T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
854398,COBBLESTONES - STANLEY,2023-03-03T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
854398,COBBLESTONES - STANLEY,2023-03-03T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
854398,COBBLESTONES - STANLEY,2023-03-03T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
854398,COBBLESTONES - STANLEY,2023-03-03T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-03-03T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-03-03T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-03T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
854398,COBBLESTONES - STANLEY,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.12
854398,COBBLESTONES - STANLEY,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.85
854398,COBBLESTONES - STANLEY,2023-03-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
854398,COBBLESTONES - STANLEY,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.1
854398,COBBLESTONES - STANLEY,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.2
854398,COBBLESTONES - STANLEY,2023-03-03T10:20:00.000+00:00,transformer,,Temperature,C,17.0
854398,COBBLESTONES - STANLEY,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-03-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-03-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
854398,COBBLESTONES - STANLEY,2023-03-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.65
854398,COBBLESTONES - STANLEY,2023-03-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.15
854398,COBBLESTONES - STANLEY,2023-03-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.29
854398,COBBLESTONES - STANLEY,2023-03-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-03-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-03-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
854398,COBBLESTONES - STANLEY,2023-03-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
854398,COBBLESTONES - STANLEY,2023-03-03T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-03T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-03T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-03-03T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-03-03T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.11
854398,COBBLESTONES - STANLEY,2023-03-03T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
854398,COBBLESTONES - STANLEY,2023-03-03T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-03-03T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-03-03T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-03-03T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
854398,COBBLESTONES - STANLEY,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.05
854398,COBBLESTONES - STANLEY,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.88
854398,COBBLESTONES - STANLEY,2023-03-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.3
854398,COBBLESTONES - STANLEY,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
854398,COBBLESTONES - STANLEY,2023-03-03T10:10:00.000+00:00,transformer,,Temperature,C,16.8
854398,COBBLESTONES - STANLEY,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
854398,COBBLESTONES - STANLEY,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
854398,COBBLESTONES - STANLEY,2023-03-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
854398,COBBLESTONES - STANLEY,2023-03-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.59
854398,COBBLESTONES - STANLEY,2023-03-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.16
854398,COBBLESTONES - STANLEY,2023-03-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.35
854398,COBBLESTONES - STANLEY,2023-03-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-03-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
854398,COBBLESTONES - STANLEY,2023-03-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
854398,COBBLESTONES - STANLEY,2023-03-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
854398,COBBLESTONES - STANLEY,2023-03-03T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-03T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-03T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-03-03T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
854398,COBBLESTONES - STANLEY,2023-03-03T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-03-03T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
854398,COBBLESTONES - STANLEY,2023-03-03T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-03T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-03T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-03-03T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
854398,COBBLESTONES - STANLEY,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.59
854398,COBBLESTONES - STANLEY,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
854398,COBBLESTONES - STANLEY,2023-03-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
854398,COBBLESTONES - STANLEY,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.8
854398,COBBLESTONES - STANLEY,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-03-03T10:00:00.000+00:00,transformer,,Temperature,C,16.7
854398,COBBLESTONES - STANLEY,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
854398,COBBLESTONES - STANLEY,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
854398,COBBLESTONES - STANLEY,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
854398,COBBLESTONES - STANLEY,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-03-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-03-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-03-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.44
854398,COBBLESTONES - STANLEY,2023-03-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.3
854398,COBBLESTONES - STANLEY,2023-03-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
854398,COBBLESTONES - STANLEY,2023-03-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-03-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
854398,COBBLESTONES - STANLEY,2023-03-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
854398,COBBLESTONES - STANLEY,2023-03-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
854398,COBBLESTONES - STANLEY,2023-03-03T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-03T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-03T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-03-03T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-03-03T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-03-03T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
854398,COBBLESTONES - STANLEY,2023-03-03T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-03-03T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-03T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-03-03T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
854398,COBBLESTONES - STANLEY,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.47
854398,COBBLESTONES - STANLEY,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
854398,COBBLESTONES - STANLEY,2023-03-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
854398,COBBLESTONES - STANLEY,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-03-03T09:50:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
854398,COBBLESTONES - STANLEY,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
854398,COBBLESTONES - STANLEY,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
854398,COBBLESTONES - STANLEY,2023-03-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
854398,COBBLESTONES - STANLEY,2023-03-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.34
854398,COBBLESTONES - STANLEY,2023-03-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
854398,COBBLESTONES - STANLEY,2023-03-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-03-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-03-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
854398,COBBLESTONES - STANLEY,2023-03-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-03-03T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-03T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-03T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-03-03T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-03-03T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-03-03T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
854398,COBBLESTONES - STANLEY,2023-03-03T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-03T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-03-03T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-03-03T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
854398,COBBLESTONES - STANLEY,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.32
854398,COBBLESTONES - STANLEY,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
854398,COBBLESTONES - STANLEY,2023-03-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
854398,COBBLESTONES - STANLEY,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-03-03T09:40:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
854398,COBBLESTONES - STANLEY,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
854398,COBBLESTONES - STANLEY,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
854398,COBBLESTONES - STANLEY,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
854398,COBBLESTONES - STANLEY,2023-03-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-03-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-03-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
854398,COBBLESTONES - STANLEY,2023-03-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.25
854398,COBBLESTONES - STANLEY,2023-03-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
854398,COBBLESTONES - STANLEY,2023-03-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-03-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-03-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
854398,COBBLESTONES - STANLEY,2023-03-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-03-03T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-03T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
854398,COBBLESTONES - STANLEY,2023-03-03T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
854398,COBBLESTONES - STANLEY,2023-03-03T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
854398,COBBLESTONES - STANLEY,2023-03-03T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
854398,COBBLESTONES - STANLEY,2023-03-03T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
854398,COBBLESTONES - STANLEY,2023-03-03T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-03T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-03T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-03-03T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
854398,COBBLESTONES - STANLEY,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
854398,COBBLESTONES - STANLEY,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
854398,COBBLESTONES - STANLEY,2023-03-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-03-03T09:30:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
854398,COBBLESTONES - STANLEY,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
854398,COBBLESTONES - STANLEY,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
854398,COBBLESTONES - STANLEY,2023-03-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
854398,COBBLESTONES - STANLEY,2023-03-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
854398,COBBLESTONES - STANLEY,2023-03-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
854398,COBBLESTONES - STANLEY,2023-03-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
854398,COBBLESTONES - STANLEY,2023-03-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-03-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-03-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-03-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-03-03T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-03T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
854398,COBBLESTONES - STANLEY,2023-03-03T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
854398,COBBLESTONES - STANLEY,2023-03-03T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
854398,COBBLESTONES - STANLEY,2023-03-03T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
854398,COBBLESTONES - STANLEY,2023-03-03T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
854398,COBBLESTONES - STANLEY,2023-03-03T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-03-03T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-03-03T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-03-03T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
854398,COBBLESTONES - STANLEY,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
854398,COBBLESTONES - STANLEY,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
854398,COBBLESTONES - STANLEY,2023-03-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-03-03T09:20:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
854398,COBBLESTONES - STANLEY,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
854398,COBBLESTONES - STANLEY,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
854398,COBBLESTONES - STANLEY,2023-03-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-03-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
854398,COBBLESTONES - STANLEY,2023-03-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
854398,COBBLESTONES - STANLEY,2023-03-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
854398,COBBLESTONES - STANLEY,2023-03-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
854398,COBBLESTONES - STANLEY,2023-03-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-03-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-03-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-03-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
854398,COBBLESTONES - STANLEY,2023-03-03T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-03T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-03-03T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
854398,COBBLESTONES - STANLEY,2023-03-03T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
854398,COBBLESTONES - STANLEY,2023-03-03T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
854398,COBBLESTONES - STANLEY,2023-03-03T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
854398,COBBLESTONES - STANLEY,2023-03-03T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-03-03T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-03-03T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-03-03T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
854398,COBBLESTONES - STANLEY,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
854398,COBBLESTONES - STANLEY,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
854398,COBBLESTONES - STANLEY,2023-03-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-03-03T09:10:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
854398,COBBLESTONES - STANLEY,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
854398,COBBLESTONES - STANLEY,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
854398,COBBLESTONES - STANLEY,2023-03-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
854398,COBBLESTONES - STANLEY,2023-03-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
854398,COBBLESTONES - STANLEY,2023-03-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
854398,COBBLESTONES - STANLEY,2023-03-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
854398,COBBLESTONES - STANLEY,2023-03-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-03-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-03-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-03-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-03-03T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-03T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-03T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
854398,COBBLESTONES - STANLEY,2023-03-03T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
854398,COBBLESTONES - STANLEY,2023-03-03T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-03-03T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
854398,COBBLESTONES - STANLEY,2023-03-03T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-03-03T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-03T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-03T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
854398,COBBLESTONES - STANLEY,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.66
854398,COBBLESTONES - STANLEY,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
854398,COBBLESTONES - STANLEY,2023-03-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
