Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-03T04:30:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
854398,COBBLESTONES - STANLEY,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
854398,COBBLESTONES - STANLEY,2023-03-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
854398,COBBLESTONES - STANLEY,2023-03-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.56
854398,COBBLESTONES - STANLEY,2023-03-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
854398,COBBLESTONES - STANLEY,2023-03-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-03-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-03-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
854398,COBBLESTONES - STANLEY,2023-03-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-03-03T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-03T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-03T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-03T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
854398,COBBLESTONES - STANLEY,2023-03-03T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-03-03T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
854398,COBBLESTONES - STANLEY,2023-03-03T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-03T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-03-03T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-03-03T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
854398,COBBLESTONES - STANLEY,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.37
854398,COBBLESTONES - STANLEY,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
854398,COBBLESTONES - STANLEY,2023-03-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-03-03T04:20:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
854398,COBBLESTONES - STANLEY,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
854398,COBBLESTONES - STANLEY,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
854398,COBBLESTONES - STANLEY,2023-03-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
854398,COBBLESTONES - STANLEY,2023-03-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
854398,COBBLESTONES - STANLEY,2023-03-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
854398,COBBLESTONES - STANLEY,2023-03-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-03-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-03-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-03-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-03-03T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-03T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-03T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-03T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
854398,COBBLESTONES - STANLEY,2023-03-03T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-03-03T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-03-03T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-03-03T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-03-03T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-03-03T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
854398,COBBLESTONES - STANLEY,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
854398,COBBLESTONES - STANLEY,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
854398,COBBLESTONES - STANLEY,2023-03-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-03-03T04:10:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-03-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
854398,COBBLESTONES - STANLEY,2023-03-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
854398,COBBLESTONES - STANLEY,2023-03-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
854398,COBBLESTONES - STANLEY,2023-03-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
854398,COBBLESTONES - STANLEY,2023-03-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
854398,COBBLESTONES - STANLEY,2023-03-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
854398,COBBLESTONES - STANLEY,2023-03-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-03-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-03-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-03-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-03-03T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-03T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-03T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-03T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
854398,COBBLESTONES - STANLEY,2023-03-03T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.61
854398,COBBLESTONES - STANLEY,2023-03-03T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-03-03T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-03-03T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-03-03T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-03-03T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
854398,COBBLESTONES - STANLEY,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
854398,COBBLESTONES - STANLEY,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
854398,COBBLESTONES - STANLEY,2023-03-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-03-03T04:00:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-03-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-03-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-03-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
854398,COBBLESTONES - STANLEY,2023-03-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-03-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
854398,COBBLESTONES - STANLEY,2023-03-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
854398,COBBLESTONES - STANLEY,2023-03-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
854398,COBBLESTONES - STANLEY,2023-03-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-03-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-03-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-03-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-03-03T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-03T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-03T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-03T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
854398,COBBLESTONES - STANLEY,2023-03-03T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.52
854398,COBBLESTONES - STANLEY,2023-03-03T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
854398,COBBLESTONES - STANLEY,2023-03-03T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-03-03T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-03-03T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-03-03T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
854398,COBBLESTONES - STANLEY,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.54
854398,COBBLESTONES - STANLEY,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
854398,COBBLESTONES - STANLEY,2023-03-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
854398,COBBLESTONES - STANLEY,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-03-03T03:50:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-03-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-03-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-03-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
854398,COBBLESTONES - STANLEY,2023-03-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.36
854398,COBBLESTONES - STANLEY,2023-03-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
854398,COBBLESTONES - STANLEY,2023-03-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
854398,COBBLESTONES - STANLEY,2023-03-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-03-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
854398,COBBLESTONES - STANLEY,2023-03-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-03-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-03-03T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-03T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-03T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-03T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
854398,COBBLESTONES - STANLEY,2023-03-03T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.57
854398,COBBLESTONES - STANLEY,2023-03-03T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
854398,COBBLESTONES - STANLEY,2023-03-03T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-03-03T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-03-03T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-03-03T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
854398,COBBLESTONES - STANLEY,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.55
854398,COBBLESTONES - STANLEY,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
854398,COBBLESTONES - STANLEY,2023-03-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-03-03T03:40:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-03-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-03-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
854398,COBBLESTONES - STANLEY,2023-03-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
854398,COBBLESTONES - STANLEY,2023-03-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.15
854398,COBBLESTONES - STANLEY,2023-03-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
854398,COBBLESTONES - STANLEY,2023-03-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
854398,COBBLESTONES - STANLEY,2023-03-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-03-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
854398,COBBLESTONES - STANLEY,2023-03-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-03-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-03-03T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-03T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-03T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-03T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
854398,COBBLESTONES - STANLEY,2023-03-03T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.57
854398,COBBLESTONES - STANLEY,2023-03-03T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-03-03T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-03-03T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-03-03T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-03-03T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
854398,COBBLESTONES - STANLEY,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
854398,COBBLESTONES - STANLEY,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
854398,COBBLESTONES - STANLEY,2023-03-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-03-03T03:30:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-03-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
854398,COBBLESTONES - STANLEY,2023-03-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
854398,COBBLESTONES - STANLEY,2023-03-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
854398,COBBLESTONES - STANLEY,2023-03-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-03-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
854398,COBBLESTONES - STANLEY,2023-03-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
854398,COBBLESTONES - STANLEY,2023-03-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.26
854398,COBBLESTONES - STANLEY,2023-03-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-03-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-03-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-03-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-03-03T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-03T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-03T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-03T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
854398,COBBLESTONES - STANLEY,2023-03-03T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.59
854398,COBBLESTONES - STANLEY,2023-03-03T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
854398,COBBLESTONES - STANLEY,2023-03-03T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-03T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-03-03T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-03-03T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
854398,COBBLESTONES - STANLEY,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
854398,COBBLESTONES - STANLEY,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
854398,COBBLESTONES - STANLEY,2023-03-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-03-03T03:20:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-03-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-03-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
854398,COBBLESTONES - STANLEY,2023-03-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
854398,COBBLESTONES - STANLEY,2023-03-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-03-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-03-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
854398,COBBLESTONES - STANLEY,2023-03-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
854398,COBBLESTONES - STANLEY,2023-03-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
854398,COBBLESTONES - STANLEY,2023-03-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-03-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-03-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-03-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-03-03T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-03T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-03T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-03T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
854398,COBBLESTONES - STANLEY,2023-03-03T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-03-03T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
854398,COBBLESTONES - STANLEY,2023-03-03T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-03T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-03-03T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-03-03T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
854398,COBBLESTONES - STANLEY,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
854398,COBBLESTONES - STANLEY,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
854398,COBBLESTONES - STANLEY,2023-03-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-03-03T03:10:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-03-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-03-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-03-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
854398,COBBLESTONES - STANLEY,2023-03-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-03-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-03-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
854398,COBBLESTONES - STANLEY,2023-03-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
854398,COBBLESTONES - STANLEY,2023-03-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.38
854398,COBBLESTONES - STANLEY,2023-03-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-03-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-03-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-03-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-03-03T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-03T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-03T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-03T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
854398,COBBLESTONES - STANLEY,2023-03-03T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-03-03T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
854398,COBBLESTONES - STANLEY,2023-03-03T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-03T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-03T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-03-03T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
854398,COBBLESTONES - STANLEY,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
854398,COBBLESTONES - STANLEY,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
854398,COBBLESTONES - STANLEY,2023-03-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-03-03T03:00:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
854398,COBBLESTONES - STANLEY,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
854398,COBBLESTONES - STANLEY,2023-03-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-03-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
854398,COBBLESTONES - STANLEY,2023-03-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
854398,COBBLESTONES - STANLEY,2023-03-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
854398,COBBLESTONES - STANLEY,2023-03-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-03-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-03-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-03-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-03-03T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-03T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-03T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-03T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
854398,COBBLESTONES - STANLEY,2023-03-03T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.68
854398,COBBLESTONES - STANLEY,2023-03-03T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-03-03T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-03-03T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-03-03T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-03-03T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
854398,COBBLESTONES - STANLEY,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
854398,COBBLESTONES - STANLEY,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
854398,COBBLESTONES - STANLEY,2023-03-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-03-03T02:50:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-03-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
854398,COBBLESTONES - STANLEY,2023-03-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
854398,COBBLESTONES - STANLEY,2023-03-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
854398,COBBLESTONES - STANLEY,2023-03-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
854398,COBBLESTONES - STANLEY,2023-03-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
854398,COBBLESTONES - STANLEY,2023-03-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
854398,COBBLESTONES - STANLEY,2023-03-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-03-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-03-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-03-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-03-03T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-03T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-03T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-03T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
854398,COBBLESTONES - STANLEY,2023-03-03T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-03-03T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
854398,COBBLESTONES - STANLEY,2023-03-03T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-03-03T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-03-03T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-03-03T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
854398,COBBLESTONES - STANLEY,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
854398,COBBLESTONES - STANLEY,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
854398,COBBLESTONES - STANLEY,2023-03-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-03T02:40:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-03-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-03-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
854398,COBBLESTONES - STANLEY,2023-03-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
854398,COBBLESTONES - STANLEY,2023-03-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-03-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
854398,COBBLESTONES - STANLEY,2023-03-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
854398,COBBLESTONES - STANLEY,2023-03-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
854398,COBBLESTONES - STANLEY,2023-03-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-03-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-03-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-03-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-03-03T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-03T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-03T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-03T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
854398,COBBLESTONES - STANLEY,2023-03-03T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-03-03T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854398,COBBLESTONES - STANLEY,2023-03-03T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-03-03T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-03-03T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-03-03T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
854398,COBBLESTONES - STANLEY,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
854398,COBBLESTONES - STANLEY,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
854398,COBBLESTONES - STANLEY,2023-03-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-03-03T02:30:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-03-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.55
854398,COBBLESTONES - STANLEY,2023-03-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.4
854398,COBBLESTONES - STANLEY,2023-03-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
854398,COBBLESTONES - STANLEY,2023-03-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-03-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-03-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-03-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-03-03T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-03T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-03T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-03T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
854398,COBBLESTONES - STANLEY,2023-03-03T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-03-03T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
854398,COBBLESTONES - STANLEY,2023-03-03T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-03T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-03T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-03-03T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
854398,COBBLESTONES - STANLEY,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.67
854398,COBBLESTONES - STANLEY,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
854398,COBBLESTONES - STANLEY,2023-03-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
854398,COBBLESTONES - STANLEY,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-03T02:20:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
854398,COBBLESTONES - STANLEY,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
854398,COBBLESTONES - STANLEY,2023-03-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.97
854398,COBBLESTONES - STANLEY,2023-03-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.4
854398,COBBLESTONES - STANLEY,2023-03-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.42
854398,COBBLESTONES - STANLEY,2023-03-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-03-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-03-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
854398,COBBLESTONES - STANLEY,2023-03-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-03-03T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-03T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-03T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
