Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
854398,COBBLESTONES - STANLEY,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
854398,COBBLESTONES - STANLEY,2023-03-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-03-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.54
854398,COBBLESTONES - STANLEY,2023-03-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.04
854398,COBBLESTONES - STANLEY,2023-03-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.26
854398,COBBLESTONES - STANLEY,2023-03-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-03-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-03-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
854398,COBBLESTONES - STANLEY,2023-03-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
854398,COBBLESTONES - STANLEY,2023-03-04T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-04T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-04T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-04T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
854398,COBBLESTONES - STANLEY,2023-03-04T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
854398,COBBLESTONES - STANLEY,2023-03-04T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
854398,COBBLESTONES - STANLEY,2023-03-04T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-03-04T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-04T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-04T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
854398,COBBLESTONES - STANLEY,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.16
854398,COBBLESTONES - STANLEY,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
854398,COBBLESTONES - STANLEY,2023-03-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
854398,COBBLESTONES - STANLEY,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
854398,COBBLESTONES - STANLEY,2023-03-04T19:20:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
854398,COBBLESTONES - STANLEY,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
854398,COBBLESTONES - STANLEY,2023-03-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-03-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
854398,COBBLESTONES - STANLEY,2023-03-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.25
854398,COBBLESTONES - STANLEY,2023-03-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.96
854398,COBBLESTONES - STANLEY,2023-03-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-03-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
854398,COBBLESTONES - STANLEY,2023-03-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
854398,COBBLESTONES - STANLEY,2023-03-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
854398,COBBLESTONES - STANLEY,2023-03-04T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-04T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-04T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-04T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-03-04T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-03-04T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
854398,COBBLESTONES - STANLEY,2023-03-04T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-03-04T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-03-04T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-03-04T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
854398,COBBLESTONES - STANLEY,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.94
854398,COBBLESTONES - STANLEY,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.19
854398,COBBLESTONES - STANLEY,2023-03-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.7
854398,COBBLESTONES - STANLEY,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-03-04T19:10:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-03-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854398,COBBLESTONES - STANLEY,2023-03-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-03-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
854398,COBBLESTONES - STANLEY,2023-03-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.85
854398,COBBLESTONES - STANLEY,2023-03-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.62
854398,COBBLESTONES - STANLEY,2023-03-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-03-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-03-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
854398,COBBLESTONES - STANLEY,2023-03-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
854398,COBBLESTONES - STANLEY,2023-03-04T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-04T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-04T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-04T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
854398,COBBLESTONES - STANLEY,2023-03-04T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
854398,COBBLESTONES - STANLEY,2023-03-04T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
854398,COBBLESTONES - STANLEY,2023-03-04T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-03-04T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-03-04T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-03-04T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
854398,COBBLESTONES - STANLEY,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.03
854398,COBBLESTONES - STANLEY,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
854398,COBBLESTONES - STANLEY,2023-03-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
854398,COBBLESTONES - STANLEY,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-03-04T19:00:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
854398,COBBLESTONES - STANLEY,2023-03-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-03-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
854398,COBBLESTONES - STANLEY,2023-03-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
854398,COBBLESTONES - STANLEY,2023-03-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.59
854398,COBBLESTONES - STANLEY,2023-03-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-03-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-03-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
854398,COBBLESTONES - STANLEY,2023-03-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
854398,COBBLESTONES - STANLEY,2023-03-04T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-04T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-04T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-04T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-03-04T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
854398,COBBLESTONES - STANLEY,2023-03-04T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
854398,COBBLESTONES - STANLEY,2023-03-04T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-03-04T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-03-04T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-04T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.7
854398,COBBLESTONES - STANLEY,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.78
854398,COBBLESTONES - STANLEY,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.99
854398,COBBLESTONES - STANLEY,2023-03-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
854398,COBBLESTONES - STANLEY,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
854398,COBBLESTONES - STANLEY,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
854398,COBBLESTONES - STANLEY,2023-03-04T18:50:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-03-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-03-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
854398,COBBLESTONES - STANLEY,2023-03-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.07
854398,COBBLESTONES - STANLEY,2023-03-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.37
854398,COBBLESTONES - STANLEY,2023-03-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-03-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
854398,COBBLESTONES - STANLEY,2023-03-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
854398,COBBLESTONES - STANLEY,2023-03-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
854398,COBBLESTONES - STANLEY,2023-03-04T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-04T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-04T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-04T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
854398,COBBLESTONES - STANLEY,2023-03-04T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
854398,COBBLESTONES - STANLEY,2023-03-04T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
854398,COBBLESTONES - STANLEY,2023-03-04T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-03-04T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-03-04T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-04T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
854398,COBBLESTONES - STANLEY,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.99
854398,COBBLESTONES - STANLEY,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.77
854398,COBBLESTONES - STANLEY,2023-03-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
854398,COBBLESTONES - STANLEY,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-03-04T18:40:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-03-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-03-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
854398,COBBLESTONES - STANLEY,2023-03-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.79
854398,COBBLESTONES - STANLEY,2023-03-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.67
854398,COBBLESTONES - STANLEY,2023-03-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-03-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-03-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
854398,COBBLESTONES - STANLEY,2023-03-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
854398,COBBLESTONES - STANLEY,2023-03-04T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-04T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-04T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-04T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
854398,COBBLESTONES - STANLEY,2023-03-04T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
854398,COBBLESTONES - STANLEY,2023-03-04T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
854398,COBBLESTONES - STANLEY,2023-03-04T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-03-04T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-04T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-04T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
854398,COBBLESTONES - STANLEY,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.02
854398,COBBLESTONES - STANLEY,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
854398,COBBLESTONES - STANLEY,2023-03-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.6
854398,COBBLESTONES - STANLEY,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
854398,COBBLESTONES - STANLEY,2023-03-04T18:30:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
854398,COBBLESTONES - STANLEY,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
854398,COBBLESTONES - STANLEY,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
854398,COBBLESTONES - STANLEY,2023-03-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.37
854398,COBBLESTONES - STANLEY,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.48
854398,COBBLESTONES - STANLEY,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.62
854398,COBBLESTONES - STANLEY,2023-03-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
854398,COBBLESTONES - STANLEY,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
854398,COBBLESTONES - STANLEY,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
854398,COBBLESTONES - STANLEY,2023-03-04T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-04T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-04T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-04T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-03-04T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
854398,COBBLESTONES - STANLEY,2023-03-04T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
854398,COBBLESTONES - STANLEY,2023-03-04T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-03-04T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-03-04T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-04T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
854398,COBBLESTONES - STANLEY,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.78
854398,COBBLESTONES - STANLEY,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.0
854398,COBBLESTONES - STANLEY,2023-03-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.8
854398,COBBLESTONES - STANLEY,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
854398,COBBLESTONES - STANLEY,2023-03-04T18:20:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
854398,COBBLESTONES - STANLEY,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
854398,COBBLESTONES - STANLEY,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
854398,COBBLESTONES - STANLEY,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
854398,COBBLESTONES - STANLEY,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.04
854398,COBBLESTONES - STANLEY,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.97
854398,COBBLESTONES - STANLEY,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
854398,COBBLESTONES - STANLEY,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
854398,COBBLESTONES - STANLEY,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
854398,COBBLESTONES - STANLEY,2023-03-04T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-04T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-04T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-04T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
854398,COBBLESTONES - STANLEY,2023-03-04T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
854398,COBBLESTONES - STANLEY,2023-03-04T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
854398,COBBLESTONES - STANLEY,2023-03-04T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-03-04T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-03-04T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-03-04T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
854398,COBBLESTONES - STANLEY,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.64
854398,COBBLESTONES - STANLEY,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.0
854398,COBBLESTONES - STANLEY,2023-03-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
854398,COBBLESTONES - STANLEY,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
854398,COBBLESTONES - STANLEY,2023-03-04T18:10:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
854398,COBBLESTONES - STANLEY,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
854398,COBBLESTONES - STANLEY,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
854398,COBBLESTONES - STANLEY,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
854398,COBBLESTONES - STANLEY,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.82
854398,COBBLESTONES - STANLEY,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
854398,COBBLESTONES - STANLEY,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
854398,COBBLESTONES - STANLEY,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
854398,COBBLESTONES - STANLEY,2023-03-04T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-04T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-04T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-04T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-03-04T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-03-04T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
854398,COBBLESTONES - STANLEY,2023-03-04T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-03-04T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-03-04T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-04T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
854398,COBBLESTONES - STANLEY,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.35
854398,COBBLESTONES - STANLEY,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.59
854398,COBBLESTONES - STANLEY,2023-03-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.7
854398,COBBLESTONES - STANLEY,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
854398,COBBLESTONES - STANLEY,2023-03-04T18:00:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
854398,COBBLESTONES - STANLEY,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
854398,COBBLESTONES - STANLEY,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
854398,COBBLESTONES - STANLEY,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854398,COBBLESTONES - STANLEY,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
854398,COBBLESTONES - STANLEY,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.2
854398,COBBLESTONES - STANLEY,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.57
854398,COBBLESTONES - STANLEY,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
854398,COBBLESTONES - STANLEY,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
854398,COBBLESTONES - STANLEY,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
854398,COBBLESTONES - STANLEY,2023-03-04T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-04T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-04T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-04T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-03-04T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-03-04T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
854398,COBBLESTONES - STANLEY,2023-03-04T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-03-04T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-04T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-03-04T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
854398,COBBLESTONES - STANLEY,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.93
854398,COBBLESTONES - STANLEY,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.52
854398,COBBLESTONES - STANLEY,2023-03-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
854398,COBBLESTONES - STANLEY,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
854398,COBBLESTONES - STANLEY,2023-03-04T17:50:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
854398,COBBLESTONES - STANLEY,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
854398,COBBLESTONES - STANLEY,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
854398,COBBLESTONES - STANLEY,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
854398,COBBLESTONES - STANLEY,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.84
854398,COBBLESTONES - STANLEY,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.25
854398,COBBLESTONES - STANLEY,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
854398,COBBLESTONES - STANLEY,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
854398,COBBLESTONES - STANLEY,2023-03-04T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-04T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-04T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-04T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
854398,COBBLESTONES - STANLEY,2023-03-04T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
854398,COBBLESTONES - STANLEY,2023-03-04T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.83
854398,COBBLESTONES - STANLEY,2023-03-04T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-03-04T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-03-04T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-04T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.65
854398,COBBLESTONES - STANLEY,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.66
854398,COBBLESTONES - STANLEY,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.14
854398,COBBLESTONES - STANLEY,2023-03-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.0
854398,COBBLESTONES - STANLEY,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
854398,COBBLESTONES - STANLEY,2023-03-04T17:40:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
854398,COBBLESTONES - STANLEY,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
854398,COBBLESTONES - STANLEY,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
854398,COBBLESTONES - STANLEY,2023-03-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-03-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.94
854398,COBBLESTONES - STANLEY,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.82
854398,COBBLESTONES - STANLEY,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.97
854398,COBBLESTONES - STANLEY,2023-03-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
854398,COBBLESTONES - STANLEY,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
854398,COBBLESTONES - STANLEY,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
854398,COBBLESTONES - STANLEY,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
854398,COBBLESTONES - STANLEY,2023-03-04T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-04T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-04T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-04T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
854398,COBBLESTONES - STANLEY,2023-03-04T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
854398,COBBLESTONES - STANLEY,2023-03-04T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
854398,COBBLESTONES - STANLEY,2023-03-04T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-04T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-04T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-04T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
854398,COBBLESTONES - STANLEY,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.88
854398,COBBLESTONES - STANLEY,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.77
854398,COBBLESTONES - STANLEY,2023-03-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
854398,COBBLESTONES - STANLEY,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-03-04T17:30:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
854398,COBBLESTONES - STANLEY,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
854398,COBBLESTONES - STANLEY,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
854398,COBBLESTONES - STANLEY,2023-03-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-03-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.74
854398,COBBLESTONES - STANLEY,2023-03-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.94
854398,COBBLESTONES - STANLEY,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.53
854398,COBBLESTONES - STANLEY,2023-03-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-03-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
854398,COBBLESTONES - STANLEY,2023-03-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
854398,COBBLESTONES - STANLEY,2023-03-04T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-04T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-04T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-04T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-03-04T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
854398,COBBLESTONES - STANLEY,2023-03-04T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
854398,COBBLESTONES - STANLEY,2023-03-04T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-04T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-04T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-04T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
854398,COBBLESTONES - STANLEY,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
854398,COBBLESTONES - STANLEY,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.13
854398,COBBLESTONES - STANLEY,2023-03-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
854398,COBBLESTONES - STANLEY,2023-03-04T17:20:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
854398,COBBLESTONES - STANLEY,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
854398,COBBLESTONES - STANLEY,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
854398,COBBLESTONES - STANLEY,2023-03-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854398,COBBLESTONES - STANLEY,2023-03-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
854398,COBBLESTONES - STANLEY,2023-03-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
854398,COBBLESTONES - STANLEY,2023-03-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.32
854398,COBBLESTONES - STANLEY,2023-03-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-03-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
854398,COBBLESTONES - STANLEY,2023-03-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
854398,COBBLESTONES - STANLEY,2023-03-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
854398,COBBLESTONES - STANLEY,2023-03-04T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-04T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-04T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-04T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-03-04T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
854398,COBBLESTONES - STANLEY,2023-03-04T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
