Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-04T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
854398,COBBLESTONES - STANLEY,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.07
854398,COBBLESTONES - STANLEY,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.66
854398,COBBLESTONES - STANLEY,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.97
854398,COBBLESTONES - STANLEY,2023-03-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
854398,COBBLESTONES - STANLEY,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.5
854398,COBBLESTONES - STANLEY,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
854398,COBBLESTONES - STANLEY,2023-03-04T12:40:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
854398,COBBLESTONES - STANLEY,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-03-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
854398,COBBLESTONES - STANLEY,2023-03-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.79
854398,COBBLESTONES - STANLEY,2023-03-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.99
854398,COBBLESTONES - STANLEY,2023-03-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.64
854398,COBBLESTONES - STANLEY,2023-03-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-03-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
854398,COBBLESTONES - STANLEY,2023-03-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
854398,COBBLESTONES - STANLEY,2023-03-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
854398,COBBLESTONES - STANLEY,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-04T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-03-04T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
854398,COBBLESTONES - STANLEY,2023-03-04T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-04T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.69
854398,COBBLESTONES - STANLEY,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.18
854398,COBBLESTONES - STANLEY,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
854398,COBBLESTONES - STANLEY,2023-03-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
854398,COBBLESTONES - STANLEY,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
854398,COBBLESTONES - STANLEY,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
854398,COBBLESTONES - STANLEY,2023-03-04T12:30:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
854398,COBBLESTONES - STANLEY,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-03-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-03-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.65
854398,COBBLESTONES - STANLEY,2023-03-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.51
854398,COBBLESTONES - STANLEY,2023-03-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.44
854398,COBBLESTONES - STANLEY,2023-03-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-03-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
854398,COBBLESTONES - STANLEY,2023-03-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
854398,COBBLESTONES - STANLEY,2023-03-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
854398,COBBLESTONES - STANLEY,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-04T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-03-04T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
854398,COBBLESTONES - STANLEY,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
854398,COBBLESTONES - STANLEY,2023-03-04T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-03-04T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.52
854398,COBBLESTONES - STANLEY,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.44
854398,COBBLESTONES - STANLEY,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.45
854398,COBBLESTONES - STANLEY,2023-03-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.6
854398,COBBLESTONES - STANLEY,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-03-04T12:20:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
854398,COBBLESTONES - STANLEY,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-03-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-03-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
854398,COBBLESTONES - STANLEY,2023-03-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.29
854398,COBBLESTONES - STANLEY,2023-03-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.51
854398,COBBLESTONES - STANLEY,2023-03-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.17
854398,COBBLESTONES - STANLEY,2023-03-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-03-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
854398,COBBLESTONES - STANLEY,2023-03-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
854398,COBBLESTONES - STANLEY,2023-03-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
854398,COBBLESTONES - STANLEY,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-04T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-03-04T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
854398,COBBLESTONES - STANLEY,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
854398,COBBLESTONES - STANLEY,2023-03-04T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-03-04T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.68
854398,COBBLESTONES - STANLEY,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.11
854398,COBBLESTONES - STANLEY,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
854398,COBBLESTONES - STANLEY,2023-03-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.6
854398,COBBLESTONES - STANLEY,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-03-04T12:10:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-03-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-03-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-03-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
854398,COBBLESTONES - STANLEY,2023-03-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.41
854398,COBBLESTONES - STANLEY,2023-03-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.59
854398,COBBLESTONES - STANLEY,2023-03-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-03-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-03-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
854398,COBBLESTONES - STANLEY,2023-03-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-04T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.17
854398,COBBLESTONES - STANLEY,2023-03-04T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
854398,COBBLESTONES - STANLEY,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
854398,COBBLESTONES - STANLEY,2023-03-04T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-03-04T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
854398,COBBLESTONES - STANLEY,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.29
854398,COBBLESTONES - STANLEY,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
854398,COBBLESTONES - STANLEY,2023-03-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
854398,COBBLESTONES - STANLEY,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.9
854398,COBBLESTONES - STANLEY,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-03-04T12:00:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
854398,COBBLESTONES - STANLEY,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-03-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-03-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-03-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-03-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.93
854398,COBBLESTONES - STANLEY,2023-03-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.76
854398,COBBLESTONES - STANLEY,2023-03-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.37
854398,COBBLESTONES - STANLEY,2023-03-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-03-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
854398,COBBLESTONES - STANLEY,2023-03-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
854398,COBBLESTONES - STANLEY,2023-03-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-04T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
854398,COBBLESTONES - STANLEY,2023-03-04T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
854398,COBBLESTONES - STANLEY,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
854398,COBBLESTONES - STANLEY,2023-03-04T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-04T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
854398,COBBLESTONES - STANLEY,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.5
854398,COBBLESTONES - STANLEY,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
854398,COBBLESTONES - STANLEY,2023-03-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
854398,COBBLESTONES - STANLEY,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
854398,COBBLESTONES - STANLEY,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-03-04T11:50:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
854398,COBBLESTONES - STANLEY,2023-03-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-03-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
854398,COBBLESTONES - STANLEY,2023-03-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.07
854398,COBBLESTONES - STANLEY,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
854398,COBBLESTONES - STANLEY,2023-03-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-03-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
854398,COBBLESTONES - STANLEY,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
854398,COBBLESTONES - STANLEY,2023-03-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-04T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-03-04T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-03-04T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-03-04T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
854398,COBBLESTONES - STANLEY,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.93
854398,COBBLESTONES - STANLEY,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
854398,COBBLESTONES - STANLEY,2023-03-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
854398,COBBLESTONES - STANLEY,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-03-04T11:40:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-03-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-03-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.01
854398,COBBLESTONES - STANLEY,2023-03-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.69
854398,COBBLESTONES - STANLEY,2023-03-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
854398,COBBLESTONES - STANLEY,2023-03-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-03-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
854398,COBBLESTONES - STANLEY,2023-03-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
854398,COBBLESTONES - STANLEY,2023-03-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-03-04T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-04T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-04T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-03-04T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
854398,COBBLESTONES - STANLEY,2023-03-04T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
854398,COBBLESTONES - STANLEY,2023-03-04T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
854398,COBBLESTONES - STANLEY,2023-03-04T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-04T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-03-04T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-04T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.07
854398,COBBLESTONES - STANLEY,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.82
854398,COBBLESTONES - STANLEY,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
854398,COBBLESTONES - STANLEY,2023-03-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
854398,COBBLESTONES - STANLEY,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-03-04T11:30:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
854398,COBBLESTONES - STANLEY,2023-03-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-03-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.94
854398,COBBLESTONES - STANLEY,2023-03-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.4
854398,COBBLESTONES - STANLEY,2023-03-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.45
854398,COBBLESTONES - STANLEY,2023-03-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-03-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
854398,COBBLESTONES - STANLEY,2023-03-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
854398,COBBLESTONES - STANLEY,2023-03-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-03-04T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-04T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-04T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-04T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
854398,COBBLESTONES - STANLEY,2023-03-04T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-03-04T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
854398,COBBLESTONES - STANLEY,2023-03-04T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-04T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-03-04T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-03-04T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
854398,COBBLESTONES - STANLEY,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.61
854398,COBBLESTONES - STANLEY,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
854398,COBBLESTONES - STANLEY,2023-03-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.5
854398,COBBLESTONES - STANLEY,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-03-04T11:20:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-03-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-03-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
854398,COBBLESTONES - STANLEY,2023-03-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.97
854398,COBBLESTONES - STANLEY,2023-03-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
854398,COBBLESTONES - STANLEY,2023-03-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-03-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
854398,COBBLESTONES - STANLEY,2023-03-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
854398,COBBLESTONES - STANLEY,2023-03-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-03-04T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-04T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-04T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-03-04T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
854398,COBBLESTONES - STANLEY,2023-03-04T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-03-04T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
854398,COBBLESTONES - STANLEY,2023-03-04T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-03-04T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-03-04T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-03-04T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
854398,COBBLESTONES - STANLEY,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.89
854398,COBBLESTONES - STANLEY,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
854398,COBBLESTONES - STANLEY,2023-03-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.4
854398,COBBLESTONES - STANLEY,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-03-04T11:10:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-03-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-03-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.1
854398,COBBLESTONES - STANLEY,2023-03-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.59
854398,COBBLESTONES - STANLEY,2023-03-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
854398,COBBLESTONES - STANLEY,2023-03-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-03-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-03-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
854398,COBBLESTONES - STANLEY,2023-03-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-03-04T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-04T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-04T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-03-04T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
854398,COBBLESTONES - STANLEY,2023-03-04T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
854398,COBBLESTONES - STANLEY,2023-03-04T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
854398,COBBLESTONES - STANLEY,2023-03-04T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-03-04T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-03-04T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-03-04T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.39
854398,COBBLESTONES - STANLEY,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.77
854398,COBBLESTONES - STANLEY,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
854398,COBBLESTONES - STANLEY,2023-03-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
854398,COBBLESTONES - STANLEY,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.7
854398,COBBLESTONES - STANLEY,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-03-04T11:00:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
854398,COBBLESTONES - STANLEY,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
854398,COBBLESTONES - STANLEY,2023-03-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-03-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.61
854398,COBBLESTONES - STANLEY,2023-03-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.34
854398,COBBLESTONES - STANLEY,2023-03-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
854398,COBBLESTONES - STANLEY,2023-03-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-03-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
854398,COBBLESTONES - STANLEY,2023-03-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
854398,COBBLESTONES - STANLEY,2023-03-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
854398,COBBLESTONES - STANLEY,2023-03-04T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-04T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-04T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-03-04T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
854398,COBBLESTONES - STANLEY,2023-03-04T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-03-04T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
854398,COBBLESTONES - STANLEY,2023-03-04T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-03-04T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-04T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-03-04T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
854398,COBBLESTONES - STANLEY,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.85
854398,COBBLESTONES - STANLEY,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
854398,COBBLESTONES - STANLEY,2023-03-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.6
854398,COBBLESTONES - STANLEY,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-03-04T10:50:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
854398,COBBLESTONES - STANLEY,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
854398,COBBLESTONES - STANLEY,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-03-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-03-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-03-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.18
854398,COBBLESTONES - STANLEY,2023-03-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.75
854398,COBBLESTONES - STANLEY,2023-03-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
854398,COBBLESTONES - STANLEY,2023-03-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-03-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
854398,COBBLESTONES - STANLEY,2023-03-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
854398,COBBLESTONES - STANLEY,2023-03-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
854398,COBBLESTONES - STANLEY,2023-03-04T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-04T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-03-04T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
854398,COBBLESTONES - STANLEY,2023-03-04T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
854398,COBBLESTONES - STANLEY,2023-03-04T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
854398,COBBLESTONES - STANLEY,2023-03-04T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
854398,COBBLESTONES - STANLEY,2023-03-04T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-03-04T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-03-04T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-04T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
854398,COBBLESTONES - STANLEY,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.28
854398,COBBLESTONES - STANLEY,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
854398,COBBLESTONES - STANLEY,2023-03-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
854398,COBBLESTONES - STANLEY,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-03-04T10:40:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
854398,COBBLESTONES - STANLEY,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
854398,COBBLESTONES - STANLEY,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-03-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-03-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
854398,COBBLESTONES - STANLEY,2023-03-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.59
854398,COBBLESTONES - STANLEY,2023-03-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.36
854398,COBBLESTONES - STANLEY,2023-03-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.86
854398,COBBLESTONES - STANLEY,2023-03-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-03-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-03-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
854398,COBBLESTONES - STANLEY,2023-03-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
854398,COBBLESTONES - STANLEY,2023-03-04T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-04T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-03-04T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
854398,COBBLESTONES - STANLEY,2023-03-04T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
854398,COBBLESTONES - STANLEY,2023-03-04T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
854398,COBBLESTONES - STANLEY,2023-03-04T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
854398,COBBLESTONES - STANLEY,2023-03-04T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-04T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-03-04T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-04T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
854398,COBBLESTONES - STANLEY,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.18
854398,COBBLESTONES - STANLEY,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
854398,COBBLESTONES - STANLEY,2023-03-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
854398,COBBLESTONES - STANLEY,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-03-04T10:30:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-03-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-03-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
