Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
854398,COBBLESTONES - STANLEY,2023-03-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
854398,COBBLESTONES - STANLEY,2023-03-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.78
854398,COBBLESTONES - STANLEY,2023-03-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.33
854398,COBBLESTONES - STANLEY,2023-03-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-03-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-03-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
854398,COBBLESTONES - STANLEY,2023-03-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
854398,COBBLESTONES - STANLEY,2023-03-04T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-04T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
854398,COBBLESTONES - STANLEY,2023-03-04T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
854398,COBBLESTONES - STANLEY,2023-03-04T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
854398,COBBLESTONES - STANLEY,2023-03-04T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
854398,COBBLESTONES - STANLEY,2023-03-04T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
854398,COBBLESTONES - STANLEY,2023-03-04T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-03-04T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-03-04T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-03-04T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
854398,COBBLESTONES - STANLEY,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.43
854398,COBBLESTONES - STANLEY,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
854398,COBBLESTONES - STANLEY,2023-03-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
854398,COBBLESTONES - STANLEY,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-03-04T10:20:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-03-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
854398,COBBLESTONES - STANLEY,2023-03-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
854398,COBBLESTONES - STANLEY,2023-03-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.63
854398,COBBLESTONES - STANLEY,2023-03-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.45
854398,COBBLESTONES - STANLEY,2023-03-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
854398,COBBLESTONES - STANLEY,2023-03-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-03-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
854398,COBBLESTONES - STANLEY,2023-03-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
854398,COBBLESTONES - STANLEY,2023-03-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
854398,COBBLESTONES - STANLEY,2023-03-04T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-04T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-03-04T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
854398,COBBLESTONES - STANLEY,2023-03-04T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
854398,COBBLESTONES - STANLEY,2023-03-04T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
854398,COBBLESTONES - STANLEY,2023-03-04T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
854398,COBBLESTONES - STANLEY,2023-03-04T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-04T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-03-04T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-04T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.54
854398,COBBLESTONES - STANLEY,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.88
854398,COBBLESTONES - STANLEY,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
854398,COBBLESTONES - STANLEY,2023-03-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
854398,COBBLESTONES - STANLEY,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.5
854398,COBBLESTONES - STANLEY,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-03-04T10:10:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
854398,COBBLESTONES - STANLEY,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
854398,COBBLESTONES - STANLEY,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-03-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
854398,COBBLESTONES - STANLEY,2023-03-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
854398,COBBLESTONES - STANLEY,2023-03-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.53
854398,COBBLESTONES - STANLEY,2023-03-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.7
854398,COBBLESTONES - STANLEY,2023-03-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.5
854398,COBBLESTONES - STANLEY,2023-03-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-03-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
854398,COBBLESTONES - STANLEY,2023-03-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
854398,COBBLESTONES - STANLEY,2023-03-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
854398,COBBLESTONES - STANLEY,2023-03-04T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-04T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-03-04T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
854398,COBBLESTONES - STANLEY,2023-03-04T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
854398,COBBLESTONES - STANLEY,2023-03-04T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
854398,COBBLESTONES - STANLEY,2023-03-04T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
854398,COBBLESTONES - STANLEY,2023-03-04T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-03-04T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-04T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-04T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
854398,COBBLESTONES - STANLEY,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
854398,COBBLESTONES - STANLEY,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
854398,COBBLESTONES - STANLEY,2023-03-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
854398,COBBLESTONES - STANLEY,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-03-04T10:00:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
854398,COBBLESTONES - STANLEY,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-03-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-03-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
854398,COBBLESTONES - STANLEY,2023-03-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
854398,COBBLESTONES - STANLEY,2023-03-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.37
854398,COBBLESTONES - STANLEY,2023-03-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
854398,COBBLESTONES - STANLEY,2023-03-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-03-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-03-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
854398,COBBLESTONES - STANLEY,2023-03-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-03-04T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-04T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-03-04T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
854398,COBBLESTONES - STANLEY,2023-03-04T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
854398,COBBLESTONES - STANLEY,2023-03-04T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
854398,COBBLESTONES - STANLEY,2023-03-04T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
854398,COBBLESTONES - STANLEY,2023-03-04T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-03-04T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-04T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-03-04T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
854398,COBBLESTONES - STANLEY,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.99
854398,COBBLESTONES - STANLEY,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
854398,COBBLESTONES - STANLEY,2023-03-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
854398,COBBLESTONES - STANLEY,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-03-04T09:50:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
854398,COBBLESTONES - STANLEY,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-03-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-03-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
854398,COBBLESTONES - STANLEY,2023-03-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
854398,COBBLESTONES - STANLEY,2023-03-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.45
854398,COBBLESTONES - STANLEY,2023-03-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.13
854398,COBBLESTONES - STANLEY,2023-03-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
854398,COBBLESTONES - STANLEY,2023-03-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-03-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-03-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
854398,COBBLESTONES - STANLEY,2023-03-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-03-04T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-04T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-03-04T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
854398,COBBLESTONES - STANLEY,2023-03-04T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
854398,COBBLESTONES - STANLEY,2023-03-04T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
854398,COBBLESTONES - STANLEY,2023-03-04T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
854398,COBBLESTONES - STANLEY,2023-03-04T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-04T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-03-04T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-03-04T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
854398,COBBLESTONES - STANLEY,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.91
854398,COBBLESTONES - STANLEY,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
854398,COBBLESTONES - STANLEY,2023-03-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-03-04T09:40:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
854398,COBBLESTONES - STANLEY,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
854398,COBBLESTONES - STANLEY,2023-03-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-03-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-03-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
854398,COBBLESTONES - STANLEY,2023-03-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.59
854398,COBBLESTONES - STANLEY,2023-03-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.55
854398,COBBLESTONES - STANLEY,2023-03-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
854398,COBBLESTONES - STANLEY,2023-03-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-03-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
854398,COBBLESTONES - STANLEY,2023-03-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
854398,COBBLESTONES - STANLEY,2023-03-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-03-04T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-04T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-04T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-03-04T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
854398,COBBLESTONES - STANLEY,2023-03-04T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-03-04T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
854398,COBBLESTONES - STANLEY,2023-03-04T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-04T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-04T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-04T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
854398,COBBLESTONES - STANLEY,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.16
854398,COBBLESTONES - STANLEY,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
854398,COBBLESTONES - STANLEY,2023-03-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
854398,COBBLESTONES - STANLEY,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-03-04T09:30:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
854398,COBBLESTONES - STANLEY,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
854398,COBBLESTONES - STANLEY,2023-03-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-03-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
854398,COBBLESTONES - STANLEY,2023-03-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.41
854398,COBBLESTONES - STANLEY,2023-03-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
854398,COBBLESTONES - STANLEY,2023-03-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-03-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-03-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
854398,COBBLESTONES - STANLEY,2023-03-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-03-04T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-04T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-04T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-03-04T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
854398,COBBLESTONES - STANLEY,2023-03-04T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
854398,COBBLESTONES - STANLEY,2023-03-04T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
854398,COBBLESTONES - STANLEY,2023-03-04T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-03-04T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-03-04T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-04T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
854398,COBBLESTONES - STANLEY,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.48
854398,COBBLESTONES - STANLEY,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
854398,COBBLESTONES - STANLEY,2023-03-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
854398,COBBLESTONES - STANLEY,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-03-04T09:20:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
854398,COBBLESTONES - STANLEY,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-03-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-03-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-03-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
854398,COBBLESTONES - STANLEY,2023-03-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.56
854398,COBBLESTONES - STANLEY,2023-03-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
854398,COBBLESTONES - STANLEY,2023-03-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-03-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-03-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
854398,COBBLESTONES - STANLEY,2023-03-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-03-04T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-04T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-03-04T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-03-04T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-03-04T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
854398,COBBLESTONES - STANLEY,2023-03-04T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
854398,COBBLESTONES - STANLEY,2023-03-04T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-04T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-03-04T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-04T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
854398,COBBLESTONES - STANLEY,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.79
854398,COBBLESTONES - STANLEY,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
854398,COBBLESTONES - STANLEY,2023-03-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
854398,COBBLESTONES - STANLEY,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-03-04T09:10:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-03-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-03-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
854398,COBBLESTONES - STANLEY,2023-03-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.51
854398,COBBLESTONES - STANLEY,2023-03-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.34
854398,COBBLESTONES - STANLEY,2023-03-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-03-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-03-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
854398,COBBLESTONES - STANLEY,2023-03-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-03-04T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-04T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
854398,COBBLESTONES - STANLEY,2023-03-04T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
854398,COBBLESTONES - STANLEY,2023-03-04T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
854398,COBBLESTONES - STANLEY,2023-03-04T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
854398,COBBLESTONES - STANLEY,2023-03-04T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
854398,COBBLESTONES - STANLEY,2023-03-04T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-03-04T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-03-04T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-04T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
854398,COBBLESTONES - STANLEY,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.06
854398,COBBLESTONES - STANLEY,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
854398,COBBLESTONES - STANLEY,2023-03-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
854398,COBBLESTONES - STANLEY,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-03-04T09:00:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
854398,COBBLESTONES - STANLEY,2023-03-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-03-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
854398,COBBLESTONES - STANLEY,2023-03-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
854398,COBBLESTONES - STANLEY,2023-03-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.33
854398,COBBLESTONES - STANLEY,2023-03-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
854398,COBBLESTONES - STANLEY,2023-03-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-03-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-03-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
854398,COBBLESTONES - STANLEY,2023-03-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
854398,COBBLESTONES - STANLEY,2023-03-04T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-04T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-03-04T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
854398,COBBLESTONES - STANLEY,2023-03-04T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
854398,COBBLESTONES - STANLEY,2023-03-04T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
854398,COBBLESTONES - STANLEY,2023-03-04T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
854398,COBBLESTONES - STANLEY,2023-03-04T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-03-04T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-04T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-03-04T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
854398,COBBLESTONES - STANLEY,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.26
854398,COBBLESTONES - STANLEY,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
854398,COBBLESTONES - STANLEY,2023-03-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
854398,COBBLESTONES - STANLEY,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-03-04T08:50:00.000+00:00,transformer,,Temperature,C,17.2
854398,COBBLESTONES - STANLEY,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
854398,COBBLESTONES - STANLEY,2023-03-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
854398,COBBLESTONES - STANLEY,2023-03-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
854398,COBBLESTONES - STANLEY,2023-03-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.62
854398,COBBLESTONES - STANLEY,2023-03-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
854398,COBBLESTONES - STANLEY,2023-03-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-03-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-03-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
854398,COBBLESTONES - STANLEY,2023-03-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-03-04T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-04T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-03-04T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
854398,COBBLESTONES - STANLEY,2023-03-04T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
854398,COBBLESTONES - STANLEY,2023-03-04T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
854398,COBBLESTONES - STANLEY,2023-03-04T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
854398,COBBLESTONES - STANLEY,2023-03-04T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-03-04T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-04T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-04T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
854398,COBBLESTONES - STANLEY,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.82
854398,COBBLESTONES - STANLEY,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
854398,COBBLESTONES - STANLEY,2023-03-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
854398,COBBLESTONES - STANLEY,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-03-04T08:40:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
854398,COBBLESTONES - STANLEY,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
854398,COBBLESTONES - STANLEY,2023-03-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-03-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-03-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
854398,COBBLESTONES - STANLEY,2023-03-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
854398,COBBLESTONES - STANLEY,2023-03-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.93
854398,COBBLESTONES - STANLEY,2023-03-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
854398,COBBLESTONES - STANLEY,2023-03-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-03-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-03-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
854398,COBBLESTONES - STANLEY,2023-03-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-03-04T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-04T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-03-04T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
854398,COBBLESTONES - STANLEY,2023-03-04T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
854398,COBBLESTONES - STANLEY,2023-03-04T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
854398,COBBLESTONES - STANLEY,2023-03-04T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
854398,COBBLESTONES - STANLEY,2023-03-04T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-03-04T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-03-04T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-03-04T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
854398,COBBLESTONES - STANLEY,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.9
854398,COBBLESTONES - STANLEY,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
854398,COBBLESTONES - STANLEY,2023-03-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-03-04T08:30:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-03-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-03-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-03-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
854398,COBBLESTONES - STANLEY,2023-03-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
854398,COBBLESTONES - STANLEY,2023-03-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.15
854398,COBBLESTONES - STANLEY,2023-03-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
854398,COBBLESTONES - STANLEY,2023-03-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-03-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-03-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
854398,COBBLESTONES - STANLEY,2023-03-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-03-04T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-04T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
854398,COBBLESTONES - STANLEY,2023-03-04T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
854398,COBBLESTONES - STANLEY,2023-03-04T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
854398,COBBLESTONES - STANLEY,2023-03-04T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
854398,COBBLESTONES - STANLEY,2023-03-04T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
854398,COBBLESTONES - STANLEY,2023-03-04T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-03-04T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-03-04T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-03-04T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
854398,COBBLESTONES - STANLEY,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
854398,COBBLESTONES - STANLEY,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
854398,COBBLESTONES - STANLEY,2023-03-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-03-04T08:20:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
854398,COBBLESTONES - STANLEY,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
854398,COBBLESTONES - STANLEY,2023-03-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
854398,COBBLESTONES - STANLEY,2023-03-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
854398,COBBLESTONES - STANLEY,2023-03-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
854398,COBBLESTONES - STANLEY,2023-03-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
854398,COBBLESTONES - STANLEY,2023-03-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
854398,COBBLESTONES - STANLEY,2023-03-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-03-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-03-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-03-04T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-04T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-03-04T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-03-04T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
854398,COBBLESTONES - STANLEY,2023-03-04T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
854398,COBBLESTONES - STANLEY,2023-03-04T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
854398,COBBLESTONES - STANLEY,2023-03-04T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-03-04T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-03-04T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-03-04T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
