Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
854398,COBBLESTONES - STANLEY,2023-03-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-03-04T03:40:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-03-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-03-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-03-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
854398,COBBLESTONES - STANLEY,2023-03-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.72
854398,COBBLESTONES - STANLEY,2023-03-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
854398,COBBLESTONES - STANLEY,2023-03-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
854398,COBBLESTONES - STANLEY,2023-03-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-03-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-03-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
854398,COBBLESTONES - STANLEY,2023-03-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-03-04T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-04T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-04T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-04T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
854398,COBBLESTONES - STANLEY,2023-03-04T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.57
854398,COBBLESTONES - STANLEY,2023-03-04T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
854398,COBBLESTONES - STANLEY,2023-03-04T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-03-04T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-03-04T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-03-04T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
854398,COBBLESTONES - STANLEY,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
854398,COBBLESTONES - STANLEY,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
854398,COBBLESTONES - STANLEY,2023-03-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-03-04T03:30:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
854398,COBBLESTONES - STANLEY,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-03-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
854398,COBBLESTONES - STANLEY,2023-03-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
854398,COBBLESTONES - STANLEY,2023-03-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
854398,COBBLESTONES - STANLEY,2023-03-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-03-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
854398,COBBLESTONES - STANLEY,2023-03-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
854398,COBBLESTONES - STANLEY,2023-03-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-03-04T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-04T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-04T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-04T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
854398,COBBLESTONES - STANLEY,2023-03-04T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-03-04T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
854398,COBBLESTONES - STANLEY,2023-03-04T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-03-04T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-03-04T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-04T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
854398,COBBLESTONES - STANLEY,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.83
854398,COBBLESTONES - STANLEY,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
854398,COBBLESTONES - STANLEY,2023-03-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-03-04T03:20:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
854398,COBBLESTONES - STANLEY,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-03-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
854398,COBBLESTONES - STANLEY,2023-03-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
854398,COBBLESTONES - STANLEY,2023-03-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
854398,COBBLESTONES - STANLEY,2023-03-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-03-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-03-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
854398,COBBLESTONES - STANLEY,2023-03-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-03-04T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-04T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-04T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-04T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
854398,COBBLESTONES - STANLEY,2023-03-04T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.47
854398,COBBLESTONES - STANLEY,2023-03-04T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
854398,COBBLESTONES - STANLEY,2023-03-04T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-04T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-03-04T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-03-04T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
854398,COBBLESTONES - STANLEY,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.14
854398,COBBLESTONES - STANLEY,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
854398,COBBLESTONES - STANLEY,2023-03-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
854398,COBBLESTONES - STANLEY,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-03-04T03:10:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
854398,COBBLESTONES - STANLEY,2023-03-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.9
854398,COBBLESTONES - STANLEY,2023-03-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
854398,COBBLESTONES - STANLEY,2023-03-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
854398,COBBLESTONES - STANLEY,2023-03-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-03-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-03-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
854398,COBBLESTONES - STANLEY,2023-03-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-03-04T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-04T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-04T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-04T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
854398,COBBLESTONES - STANLEY,2023-03-04T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.57
854398,COBBLESTONES - STANLEY,2023-03-04T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
854398,COBBLESTONES - STANLEY,2023-03-04T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-03-04T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-03-04T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-03-04T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
854398,COBBLESTONES - STANLEY,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.15
854398,COBBLESTONES - STANLEY,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
854398,COBBLESTONES - STANLEY,2023-03-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-03-04T03:00:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-03-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-03-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.44
854398,COBBLESTONES - STANLEY,2023-03-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
854398,COBBLESTONES - STANLEY,2023-03-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
854398,COBBLESTONES - STANLEY,2023-03-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-03-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
854398,COBBLESTONES - STANLEY,2023-03-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
854398,COBBLESTONES - STANLEY,2023-03-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-03-04T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-04T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-04T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-04T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
854398,COBBLESTONES - STANLEY,2023-03-04T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.36
854398,COBBLESTONES - STANLEY,2023-03-04T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
854398,COBBLESTONES - STANLEY,2023-03-04T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-03-04T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-03-04T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-03-04T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
854398,COBBLESTONES - STANLEY,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.43
854398,COBBLESTONES - STANLEY,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
854398,COBBLESTONES - STANLEY,2023-03-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
854398,COBBLESTONES - STANLEY,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-03-04T02:50:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
854398,COBBLESTONES - STANLEY,2023-03-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
854398,COBBLESTONES - STANLEY,2023-03-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.79
854398,COBBLESTONES - STANLEY,2023-03-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
854398,COBBLESTONES - STANLEY,2023-03-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-03-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
854398,COBBLESTONES - STANLEY,2023-03-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
854398,COBBLESTONES - STANLEY,2023-03-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-03-04T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-04T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-04T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-04T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
854398,COBBLESTONES - STANLEY,2023-03-04T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.43
854398,COBBLESTONES - STANLEY,2023-03-04T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
854398,COBBLESTONES - STANLEY,2023-03-04T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-04T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-03-04T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854398,COBBLESTONES - STANLEY,2023-03-04T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
854398,COBBLESTONES - STANLEY,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.97
854398,COBBLESTONES - STANLEY,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
854398,COBBLESTONES - STANLEY,2023-03-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
854398,COBBLESTONES - STANLEY,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-03-04T02:40:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
854398,COBBLESTONES - STANLEY,2023-03-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-03-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.56
854398,COBBLESTONES - STANLEY,2023-03-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.41
854398,COBBLESTONES - STANLEY,2023-03-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
854398,COBBLESTONES - STANLEY,2023-03-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-03-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-03-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
854398,COBBLESTONES - STANLEY,2023-03-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-03-04T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-04T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-04T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-04T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
854398,COBBLESTONES - STANLEY,2023-03-04T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.58
854398,COBBLESTONES - STANLEY,2023-03-04T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
854398,COBBLESTONES - STANLEY,2023-03-04T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-04T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-03-04T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-03-04T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.32
854398,COBBLESTONES - STANLEY,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.19
854398,COBBLESTONES - STANLEY,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
854398,COBBLESTONES - STANLEY,2023-03-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.1
854398,COBBLESTONES - STANLEY,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-03-04T02:30:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
854398,COBBLESTONES - STANLEY,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-03-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.46
854398,COBBLESTONES - STANLEY,2023-03-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.77
854398,COBBLESTONES - STANLEY,2023-03-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.11
854398,COBBLESTONES - STANLEY,2023-03-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-03-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
854398,COBBLESTONES - STANLEY,2023-03-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
854398,COBBLESTONES - STANLEY,2023-03-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-03-04T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-04T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-04T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-04T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
854398,COBBLESTONES - STANLEY,2023-03-04T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.59
854398,COBBLESTONES - STANLEY,2023-03-04T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
854398,COBBLESTONES - STANLEY,2023-03-04T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-03-04T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-03-04T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-03-04T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.69
854398,COBBLESTONES - STANLEY,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.09
854398,COBBLESTONES - STANLEY,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
854398,COBBLESTONES - STANLEY,2023-03-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.4
854398,COBBLESTONES - STANLEY,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-03-04T02:20:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
854398,COBBLESTONES - STANLEY,2023-03-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.77
854398,COBBLESTONES - STANLEY,2023-03-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.68
854398,COBBLESTONES - STANLEY,2023-03-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
854398,COBBLESTONES - STANLEY,2023-03-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-03-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
854398,COBBLESTONES - STANLEY,2023-03-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
854398,COBBLESTONES - STANLEY,2023-03-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-03-04T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-04T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-04T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-04T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
854398,COBBLESTONES - STANLEY,2023-03-04T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.53
854398,COBBLESTONES - STANLEY,2023-03-04T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
854398,COBBLESTONES - STANLEY,2023-03-04T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-04T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-03-04T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854398,COBBLESTONES - STANLEY,2023-03-04T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
854398,COBBLESTONES - STANLEY,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.07
854398,COBBLESTONES - STANLEY,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
854398,COBBLESTONES - STANLEY,2023-03-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
854398,COBBLESTONES - STANLEY,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.2
854398,COBBLESTONES - STANLEY,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-03-04T02:10:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
854398,COBBLESTONES - STANLEY,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-03-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.47
854398,COBBLESTONES - STANLEY,2023-03-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.6
854398,COBBLESTONES - STANLEY,2023-03-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
854398,COBBLESTONES - STANLEY,2023-03-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-03-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
854398,COBBLESTONES - STANLEY,2023-03-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
854398,COBBLESTONES - STANLEY,2023-03-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-03-04T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-04T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-04T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-04T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
854398,COBBLESTONES - STANLEY,2023-03-04T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.51
854398,COBBLESTONES - STANLEY,2023-03-04T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
854398,COBBLESTONES - STANLEY,2023-03-04T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-03-04T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-03-04T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854398,COBBLESTONES - STANLEY,2023-03-04T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.58
854398,COBBLESTONES - STANLEY,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.52
854398,COBBLESTONES - STANLEY,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
854398,COBBLESTONES - STANLEY,2023-03-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
854398,COBBLESTONES - STANLEY,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.2
854398,COBBLESTONES - STANLEY,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-03-04T02:00:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-03-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
854398,COBBLESTONES - STANLEY,2023-03-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-03-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-03-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.58
854398,COBBLESTONES - STANLEY,2023-03-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.03
854398,COBBLESTONES - STANLEY,2023-03-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
854398,COBBLESTONES - STANLEY,2023-03-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-03-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
854398,COBBLESTONES - STANLEY,2023-03-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
854398,COBBLESTONES - STANLEY,2023-03-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-03-04T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-04T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-04T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-04T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
854398,COBBLESTONES - STANLEY,2023-03-04T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.64
854398,COBBLESTONES - STANLEY,2023-03-04T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
854398,COBBLESTONES - STANLEY,2023-03-04T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-03-04T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-03-04T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-03-04T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.69
854398,COBBLESTONES - STANLEY,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.06
854398,COBBLESTONES - STANLEY,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
854398,COBBLESTONES - STANLEY,2023-03-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
854398,COBBLESTONES - STANLEY,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.2
854398,COBBLESTONES - STANLEY,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-03-04T01:50:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-03-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
854398,COBBLESTONES - STANLEY,2023-03-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-03-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-03-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
854398,COBBLESTONES - STANLEY,2023-03-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.7
854398,COBBLESTONES - STANLEY,2023-03-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.43
854398,COBBLESTONES - STANLEY,2023-03-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-03-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
854398,COBBLESTONES - STANLEY,2023-03-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
854398,COBBLESTONES - STANLEY,2023-03-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-03-04T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-04T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-04T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-04T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
854398,COBBLESTONES - STANLEY,2023-03-04T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.56
854398,COBBLESTONES - STANLEY,2023-03-04T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
854398,COBBLESTONES - STANLEY,2023-03-04T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-03-04T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-03-04T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-03-04T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.76
854398,COBBLESTONES - STANLEY,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.81
854398,COBBLESTONES - STANLEY,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
854398,COBBLESTONES - STANLEY,2023-03-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.9
854398,COBBLESTONES - STANLEY,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.3
854398,COBBLESTONES - STANLEY,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-03-04T01:40:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
854398,COBBLESTONES - STANLEY,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
854398,COBBLESTONES - STANLEY,2023-03-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.77
854398,COBBLESTONES - STANLEY,2023-03-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.36
854398,COBBLESTONES - STANLEY,2023-03-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
854398,COBBLESTONES - STANLEY,2023-03-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-03-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
854398,COBBLESTONES - STANLEY,2023-03-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
854398,COBBLESTONES - STANLEY,2023-03-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-03-04T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-04T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-04T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-04T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
854398,COBBLESTONES - STANLEY,2023-03-04T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.61
854398,COBBLESTONES - STANLEY,2023-03-04T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
854398,COBBLESTONES - STANLEY,2023-03-04T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-03-04T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-03-04T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-03-04T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.48
854398,COBBLESTONES - STANLEY,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.08
854398,COBBLESTONES - STANLEY,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
854398,COBBLESTONES - STANLEY,2023-03-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.9
854398,COBBLESTONES - STANLEY,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-03-04T01:30:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
854398,COBBLESTONES - STANLEY,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-03-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-03-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.43
854398,COBBLESTONES - STANLEY,2023-03-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.68
854398,COBBLESTONES - STANLEY,2023-03-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
854398,COBBLESTONES - STANLEY,2023-03-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-03-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
