Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
854398,COBBLESTONES - STANLEY,2023-03-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-03-04T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-04T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-04T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-04T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
854398,COBBLESTONES - STANLEY,2023-03-04T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.54
854398,COBBLESTONES - STANLEY,2023-03-04T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
854398,COBBLESTONES - STANLEY,2023-03-04T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-04T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-03-04T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-03-04T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.13
854398,COBBLESTONES - STANLEY,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.22
854398,COBBLESTONES - STANLEY,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
854398,COBBLESTONES - STANLEY,2023-03-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
854398,COBBLESTONES - STANLEY,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
854398,COBBLESTONES - STANLEY,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-03-04T01:20:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-03-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-03-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-03-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
854398,COBBLESTONES - STANLEY,2023-03-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.14
854398,COBBLESTONES - STANLEY,2023-03-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.75
854398,COBBLESTONES - STANLEY,2023-03-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
854398,COBBLESTONES - STANLEY,2023-03-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-03-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
854398,COBBLESTONES - STANLEY,2023-03-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
854398,COBBLESTONES - STANLEY,2023-03-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-03-04T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-04T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-04T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-04T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
854398,COBBLESTONES - STANLEY,2023-03-04T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.61
854398,COBBLESTONES - STANLEY,2023-03-04T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
854398,COBBLESTONES - STANLEY,2023-03-04T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-04T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-03-04T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-03-04T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-03-04T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-03-04T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-04T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.37
854398,COBBLESTONES - STANLEY,2023-03-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.41
854398,COBBLESTONES - STANLEY,2023-03-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
854398,COBBLESTONES - STANLEY,2023-03-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-03-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
854398,COBBLESTONES - STANLEY,2023-03-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.5
854398,COBBLESTONES - STANLEY,2023-03-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-04T01:10:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-03-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
854398,COBBLESTONES - STANLEY,2023-03-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
854398,COBBLESTONES - STANLEY,2023-03-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
854398,COBBLESTONES - STANLEY,2023-03-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.45
854398,COBBLESTONES - STANLEY,2023-03-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.02
854398,COBBLESTONES - STANLEY,2023-03-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
854398,COBBLESTONES - STANLEY,2023-03-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-03-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
854398,COBBLESTONES - STANLEY,2023-03-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
854398,COBBLESTONES - STANLEY,2023-03-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-03-04T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-04T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-04T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-04T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
854398,COBBLESTONES - STANLEY,2023-03-04T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
854398,COBBLESTONES - STANLEY,2023-03-04T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
854398,COBBLESTONES - STANLEY,2023-03-04T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-04T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-03-04T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-03-04T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
854398,COBBLESTONES - STANLEY,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.36
854398,COBBLESTONES - STANLEY,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
854398,COBBLESTONES - STANLEY,2023-03-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
854398,COBBLESTONES - STANLEY,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.1
854398,COBBLESTONES - STANLEY,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-03-04T01:00:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-03-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-03-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-03-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
854398,COBBLESTONES - STANLEY,2023-03-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.27
854398,COBBLESTONES - STANLEY,2023-03-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.01
854398,COBBLESTONES - STANLEY,2023-03-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
854398,COBBLESTONES - STANLEY,2023-03-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-03-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
854398,COBBLESTONES - STANLEY,2023-03-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
854398,COBBLESTONES - STANLEY,2023-03-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-03-04T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-04T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-04T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-04T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
854398,COBBLESTONES - STANLEY,2023-03-04T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-03-04T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
854398,COBBLESTONES - STANLEY,2023-03-04T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-04T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-03-04T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-03-04T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
854398,COBBLESTONES - STANLEY,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.84
854398,COBBLESTONES - STANLEY,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
854398,COBBLESTONES - STANLEY,2023-03-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-03-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.3
854398,COBBLESTONES - STANLEY,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-03-04T00:50:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-03-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-03-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-03-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
854398,COBBLESTONES - STANLEY,2023-03-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
854398,COBBLESTONES - STANLEY,2023-03-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.75
854398,COBBLESTONES - STANLEY,2023-03-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
854398,COBBLESTONES - STANLEY,2023-03-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-03-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-03-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
854398,COBBLESTONES - STANLEY,2023-03-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-03-04T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-04T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-04T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-04T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
854398,COBBLESTONES - STANLEY,2023-03-04T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-03-04T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
854398,COBBLESTONES - STANLEY,2023-03-04T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-03-04T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-03-04T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-03-04T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-03-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
854398,COBBLESTONES - STANLEY,2023-03-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.35
854398,COBBLESTONES - STANLEY,2023-03-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
854398,COBBLESTONES - STANLEY,2023-03-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
854398,COBBLESTONES - STANLEY,2023-03-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-03-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.8
854398,COBBLESTONES - STANLEY,2023-03-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-03-04T00:40:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-03-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-03-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
854398,COBBLESTONES - STANLEY,2023-03-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
854398,COBBLESTONES - STANLEY,2023-03-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.41
854398,COBBLESTONES - STANLEY,2023-03-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.09
854398,COBBLESTONES - STANLEY,2023-03-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
854398,COBBLESTONES - STANLEY,2023-03-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-03-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-03-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
854398,COBBLESTONES - STANLEY,2023-03-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-03-04T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-04T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-04T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-04T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
854398,COBBLESTONES - STANLEY,2023-03-04T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-03-04T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
854398,COBBLESTONES - STANLEY,2023-03-04T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-03-04T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-03-04T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-03-04T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
854398,COBBLESTONES - STANLEY,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.63
854398,COBBLESTONES - STANLEY,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
854398,COBBLESTONES - STANLEY,2023-03-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.7
854398,COBBLESTONES - STANLEY,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-03-04T00:30:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-03-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-03-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
854398,COBBLESTONES - STANLEY,2023-03-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
854398,COBBLESTONES - STANLEY,2023-03-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-03-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
854398,COBBLESTONES - STANLEY,2023-03-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.33
854398,COBBLESTONES - STANLEY,2023-03-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
854398,COBBLESTONES - STANLEY,2023-03-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-03-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-03-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
854398,COBBLESTONES - STANLEY,2023-03-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-03-04T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-04T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-04T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-04T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
854398,COBBLESTONES - STANLEY,2023-03-04T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-03-04T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-03-04T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-04T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-03-04T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-03-04T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
854398,COBBLESTONES - STANLEY,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.94
854398,COBBLESTONES - STANLEY,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
854398,COBBLESTONES - STANLEY,2023-03-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.5
854398,COBBLESTONES - STANLEY,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-03-04T00:20:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
854398,COBBLESTONES - STANLEY,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
854398,COBBLESTONES - STANLEY,2023-03-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-03-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-03-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
854398,COBBLESTONES - STANLEY,2023-03-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.62
854398,COBBLESTONES - STANLEY,2023-03-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
854398,COBBLESTONES - STANLEY,2023-03-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-03-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-03-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
854398,COBBLESTONES - STANLEY,2023-03-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-03-04T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-04T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-04T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-04T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
854398,COBBLESTONES - STANLEY,2023-03-04T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-03-04T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
854398,COBBLESTONES - STANLEY,2023-03-04T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-04T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-03-04T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-03-04T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
854398,COBBLESTONES - STANLEY,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.51
854398,COBBLESTONES - STANLEY,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
854398,COBBLESTONES - STANLEY,2023-03-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
854398,COBBLESTONES - STANLEY,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-03-04T00:10:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
854398,COBBLESTONES - STANLEY,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
854398,COBBLESTONES - STANLEY,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
854398,COBBLESTONES - STANLEY,2023-03-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854398,COBBLESTONES - STANLEY,2023-03-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854398,COBBLESTONES - STANLEY,2023-03-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
854398,COBBLESTONES - STANLEY,2023-03-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.33
854398,COBBLESTONES - STANLEY,2023-03-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
854398,COBBLESTONES - STANLEY,2023-03-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-03-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-03-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
854398,COBBLESTONES - STANLEY,2023-03-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-03-04T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-04T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-04T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-04T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
854398,COBBLESTONES - STANLEY,2023-03-04T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-03-04T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
854398,COBBLESTONES - STANLEY,2023-03-04T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-04T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-03-04T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-03-04T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
854398,COBBLESTONES - STANLEY,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.73
854398,COBBLESTONES - STANLEY,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
854398,COBBLESTONES - STANLEY,2023-03-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
854398,COBBLESTONES - STANLEY,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-03-04T00:00:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
854398,COBBLESTONES - STANLEY,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
854398,COBBLESTONES - STANLEY,2023-03-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854398,COBBLESTONES - STANLEY,2023-03-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-03-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
854398,COBBLESTONES - STANLEY,2023-03-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
854398,COBBLESTONES - STANLEY,2023-03-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.19
854398,COBBLESTONES - STANLEY,2023-03-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-03-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-03-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
854398,COBBLESTONES - STANLEY,2023-03-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-03-05T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-05T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-05T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-05T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-03-05T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
854398,COBBLESTONES - STANLEY,2023-03-05T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
854398,COBBLESTONES - STANLEY,2023-03-05T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-05T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-05T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-05T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
854398,COBBLESTONES - STANLEY,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
854398,COBBLESTONES - STANLEY,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
854398,COBBLESTONES - STANLEY,2023-03-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-03-05T23:50:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
854398,COBBLESTONES - STANLEY,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-03-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-03-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854398,COBBLESTONES - STANLEY,2023-03-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.71
854398,COBBLESTONES - STANLEY,2023-03-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
854398,COBBLESTONES - STANLEY,2023-03-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
854398,COBBLESTONES - STANLEY,2023-03-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-03-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-03-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
854398,COBBLESTONES - STANLEY,2023-03-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-03-05T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-05T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-05T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-05T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-03-05T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
854398,COBBLESTONES - STANLEY,2023-03-05T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
854398,COBBLESTONES - STANLEY,2023-03-05T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-05T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-03-05T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-03-05T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
854398,COBBLESTONES - STANLEY,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
854398,COBBLESTONES - STANLEY,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
854398,COBBLESTONES - STANLEY,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
854398,COBBLESTONES - STANLEY,2023-03-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-03-05T23:40:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
854398,COBBLESTONES - STANLEY,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
854398,COBBLESTONES - STANLEY,2023-03-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-03-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854398,COBBLESTONES - STANLEY,2023-03-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
854398,COBBLESTONES - STANLEY,2023-03-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
854398,COBBLESTONES - STANLEY,2023-03-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
854398,COBBLESTONES - STANLEY,2023-03-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-03-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-03-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
854398,COBBLESTONES - STANLEY,2023-03-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-03-05T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-05T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-05T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-05T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-03-05T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-03-05T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
854398,COBBLESTONES - STANLEY,2023-03-05T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-05T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-05T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-03-05T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
854398,COBBLESTONES - STANLEY,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
854398,COBBLESTONES - STANLEY,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
854398,COBBLESTONES - STANLEY,2023-03-05T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-03-05T23:30:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
854398,COBBLESTONES - STANLEY,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-03-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-03-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854398,COBBLESTONES - STANLEY,2023-03-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.81
854398,COBBLESTONES - STANLEY,2023-03-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
854398,COBBLESTONES - STANLEY,2023-03-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
854398,COBBLESTONES - STANLEY,2023-03-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-03-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-03-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-03-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-03-05T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-05T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-05T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-05T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-03-05T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-03-05T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
854398,COBBLESTONES - STANLEY,2023-03-05T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-03-05T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-05T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-03-05T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
854398,COBBLESTONES - STANLEY,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
854398,COBBLESTONES - STANLEY,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
854398,COBBLESTONES - STANLEY,2023-03-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-03-05T23:20:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-03-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
854398,COBBLESTONES - STANLEY,2023-03-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
854398,COBBLESTONES - STANLEY,2023-03-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
854398,COBBLESTONES - STANLEY,2023-03-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
854398,COBBLESTONES - STANLEY,2023-03-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
854398,COBBLESTONES - STANLEY,2023-03-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.91
854398,COBBLESTONES - STANLEY,2023-03-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-03-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-03-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-03-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-03-05T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-05T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-05T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-05T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-03-05T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
854398,COBBLESTONES - STANLEY,2023-03-05T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
854398,COBBLESTONES - STANLEY,2023-03-05T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-03-05T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-05T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-05T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
854398,COBBLESTONES - STANLEY,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
854398,COBBLESTONES - STANLEY,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
854398,COBBLESTONES - STANLEY,2023-03-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
