Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-05T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-05T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-05T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-05T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-03-05T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-03-05T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
854398,COBBLESTONES - STANLEY,2023-03-05T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-03-05T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-03-05T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-05T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
854398,COBBLESTONES - STANLEY,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.03
854398,COBBLESTONES - STANLEY,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
854398,COBBLESTONES - STANLEY,2023-03-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
854398,COBBLESTONES - STANLEY,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
854398,COBBLESTONES - STANLEY,2023-03-05T20:50:00.000+00:00,transformer,,Temperature,C,21.2
854398,COBBLESTONES - STANLEY,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
854398,COBBLESTONES - STANLEY,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-03-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-03-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854398,COBBLESTONES - STANLEY,2023-03-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
854398,COBBLESTONES - STANLEY,2023-03-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
854398,COBBLESTONES - STANLEY,2023-03-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.05
854398,COBBLESTONES - STANLEY,2023-03-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-03-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-03-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
854398,COBBLESTONES - STANLEY,2023-03-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
854398,COBBLESTONES - STANLEY,2023-03-05T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-05T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-05T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-05T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-03-05T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
854398,COBBLESTONES - STANLEY,2023-03-05T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
854398,COBBLESTONES - STANLEY,2023-03-05T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-03-05T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-05T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-05T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
854398,COBBLESTONES - STANLEY,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.93
854398,COBBLESTONES - STANLEY,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
854398,COBBLESTONES - STANLEY,2023-03-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
854398,COBBLESTONES - STANLEY,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-03-05T20:40:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
854398,COBBLESTONES - STANLEY,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
854398,COBBLESTONES - STANLEY,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
854398,COBBLESTONES - STANLEY,2023-03-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-03-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
854398,COBBLESTONES - STANLEY,2023-03-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.37
854398,COBBLESTONES - STANLEY,2023-03-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
854398,COBBLESTONES - STANLEY,2023-03-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-03-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-03-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
854398,COBBLESTONES - STANLEY,2023-03-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
854398,COBBLESTONES - STANLEY,2023-03-05T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-05T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-05T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-05T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
854398,COBBLESTONES - STANLEY,2023-03-05T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-03-05T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
854398,COBBLESTONES - STANLEY,2023-03-05T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-05T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-03-05T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-03-05T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
854398,COBBLESTONES - STANLEY,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.29
854398,COBBLESTONES - STANLEY,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
854398,COBBLESTONES - STANLEY,2023-03-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
854398,COBBLESTONES - STANLEY,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-03-05T20:30:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
854398,COBBLESTONES - STANLEY,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
854398,COBBLESTONES - STANLEY,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
854398,COBBLESTONES - STANLEY,2023-03-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.74
854398,COBBLESTONES - STANLEY,2023-03-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.51
854398,COBBLESTONES - STANLEY,2023-03-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.25
854398,COBBLESTONES - STANLEY,2023-03-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-03-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
854398,COBBLESTONES - STANLEY,2023-03-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
854398,COBBLESTONES - STANLEY,2023-03-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
854398,COBBLESTONES - STANLEY,2023-03-05T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-05T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-05T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-05T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
854398,COBBLESTONES - STANLEY,2023-03-05T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-03-05T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
854398,COBBLESTONES - STANLEY,2023-03-05T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-05T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-03-05T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-05T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
854398,COBBLESTONES - STANLEY,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.12
854398,COBBLESTONES - STANLEY,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
854398,COBBLESTONES - STANLEY,2023-03-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
854398,COBBLESTONES - STANLEY,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-03-05T20:20:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
854398,COBBLESTONES - STANLEY,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
854398,COBBLESTONES - STANLEY,2023-03-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-03-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-03-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
854398,COBBLESTONES - STANLEY,2023-03-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.37
854398,COBBLESTONES - STANLEY,2023-03-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.34
854398,COBBLESTONES - STANLEY,2023-03-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-03-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-03-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
854398,COBBLESTONES - STANLEY,2023-03-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
854398,COBBLESTONES - STANLEY,2023-03-05T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-05T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-05T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-05T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
854398,COBBLESTONES - STANLEY,2023-03-05T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-03-05T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
854398,COBBLESTONES - STANLEY,2023-03-05T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-05T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-03-05T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-05T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
854398,COBBLESTONES - STANLEY,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.92
854398,COBBLESTONES - STANLEY,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
854398,COBBLESTONES - STANLEY,2023-03-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.3
854398,COBBLESTONES - STANLEY,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-03-05T20:10:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
854398,COBBLESTONES - STANLEY,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
854398,COBBLESTONES - STANLEY,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-03-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
854398,COBBLESTONES - STANLEY,2023-03-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
854398,COBBLESTONES - STANLEY,2023-03-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.11
854398,COBBLESTONES - STANLEY,2023-03-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.6
854398,COBBLESTONES - STANLEY,2023-03-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-03-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-03-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
854398,COBBLESTONES - STANLEY,2023-03-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-03-05T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-05T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-05T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-05T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
854398,COBBLESTONES - STANLEY,2023-03-05T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
854398,COBBLESTONES - STANLEY,2023-03-05T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
854398,COBBLESTONES - STANLEY,2023-03-05T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-03-05T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-05T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-03-05T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
854398,COBBLESTONES - STANLEY,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.52
854398,COBBLESTONES - STANLEY,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
854398,COBBLESTONES - STANLEY,2023-03-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
854398,COBBLESTONES - STANLEY,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-03-05T20:00:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
854398,COBBLESTONES - STANLEY,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-03-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.41
854398,COBBLESTONES - STANLEY,2023-03-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.88
854398,COBBLESTONES - STANLEY,2023-03-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.78
854398,COBBLESTONES - STANLEY,2023-03-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-03-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-03-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
854398,COBBLESTONES - STANLEY,2023-03-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
854398,COBBLESTONES - STANLEY,2023-03-05T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-05T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-05T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-05T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
854398,COBBLESTONES - STANLEY,2023-03-05T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-03-05T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
854398,COBBLESTONES - STANLEY,2023-03-05T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-05T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-03-05T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-03-05T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
854398,COBBLESTONES - STANLEY,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.07
854398,COBBLESTONES - STANLEY,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
854398,COBBLESTONES - STANLEY,2023-03-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.0
854398,COBBLESTONES - STANLEY,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-03-05T19:50:00.000+00:00,transformer,,Temperature,C,21.2
854398,COBBLESTONES - STANLEY,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
854398,COBBLESTONES - STANLEY,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
854398,COBBLESTONES - STANLEY,2023-03-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
854398,COBBLESTONES - STANLEY,2023-03-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.35
854398,COBBLESTONES - STANLEY,2023-03-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.79
854398,COBBLESTONES - STANLEY,2023-03-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-03-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
854398,COBBLESTONES - STANLEY,2023-03-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
854398,COBBLESTONES - STANLEY,2023-03-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-03-05T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-05T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-05T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-05T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
854398,COBBLESTONES - STANLEY,2023-03-05T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
854398,COBBLESTONES - STANLEY,2023-03-05T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
854398,COBBLESTONES - STANLEY,2023-03-05T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-03-05T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-05T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-03-05T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.11
854398,COBBLESTONES - STANLEY,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.39
854398,COBBLESTONES - STANLEY,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.36
854398,COBBLESTONES - STANLEY,2023-03-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
854398,COBBLESTONES - STANLEY,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.3
854398,COBBLESTONES - STANLEY,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
854398,COBBLESTONES - STANLEY,2023-03-05T19:40:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
854398,COBBLESTONES - STANLEY,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
854398,COBBLESTONES - STANLEY,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
854398,COBBLESTONES - STANLEY,2023-03-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.19
854398,COBBLESTONES - STANLEY,2023-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.2
854398,COBBLESTONES - STANLEY,2023-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.42
854398,COBBLESTONES - STANLEY,2023-03-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-03-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
854398,COBBLESTONES - STANLEY,2023-03-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
854398,COBBLESTONES - STANLEY,2023-03-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
854398,COBBLESTONES - STANLEY,2023-03-05T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-05T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-05T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-05T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
854398,COBBLESTONES - STANLEY,2023-03-05T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
854398,COBBLESTONES - STANLEY,2023-03-05T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
854398,COBBLESTONES - STANLEY,2023-03-05T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-03-05T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-05T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-03-05T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
854398,COBBLESTONES - STANLEY,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.17
854398,COBBLESTONES - STANLEY,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.06
854398,COBBLESTONES - STANLEY,2023-03-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.3
854398,COBBLESTONES - STANLEY,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
854398,COBBLESTONES - STANLEY,2023-03-05T19:30:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
854398,COBBLESTONES - STANLEY,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
854398,COBBLESTONES - STANLEY,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-03-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
854398,COBBLESTONES - STANLEY,2023-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.72
854398,COBBLESTONES - STANLEY,2023-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.26
854398,COBBLESTONES - STANLEY,2023-03-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-03-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
854398,COBBLESTONES - STANLEY,2023-03-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
854398,COBBLESTONES - STANLEY,2023-03-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
854398,COBBLESTONES - STANLEY,2023-03-05T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-05T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-05T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-05T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-03-05T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
854398,COBBLESTONES - STANLEY,2023-03-05T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
854398,COBBLESTONES - STANLEY,2023-03-05T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-03-05T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-03-05T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-03-05T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
854398,COBBLESTONES - STANLEY,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.52
854398,COBBLESTONES - STANLEY,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
854398,COBBLESTONES - STANLEY,2023-03-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.8
854398,COBBLESTONES - STANLEY,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-03-05T19:20:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
854398,COBBLESTONES - STANLEY,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
854398,COBBLESTONES - STANLEY,2023-03-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-03-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
854398,COBBLESTONES - STANLEY,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.13
854398,COBBLESTONES - STANLEY,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.87
854398,COBBLESTONES - STANLEY,2023-03-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
854398,COBBLESTONES - STANLEY,2023-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
854398,COBBLESTONES - STANLEY,2023-03-05T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-05T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-05T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-05T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-03-05T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
854398,COBBLESTONES - STANLEY,2023-03-05T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
854398,COBBLESTONES - STANLEY,2023-03-05T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-03-05T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-05T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-03-05T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
854398,COBBLESTONES - STANLEY,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.75
854398,COBBLESTONES - STANLEY,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.51
854398,COBBLESTONES - STANLEY,2023-03-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.6
854398,COBBLESTONES - STANLEY,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
854398,COBBLESTONES - STANLEY,2023-03-05T19:10:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-03-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
854398,COBBLESTONES - STANLEY,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.36
854398,COBBLESTONES - STANLEY,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.49
854398,COBBLESTONES - STANLEY,2023-03-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
854398,COBBLESTONES - STANLEY,2023-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
854398,COBBLESTONES - STANLEY,2023-03-05T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-05T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-05T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-05T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
854398,COBBLESTONES - STANLEY,2023-03-05T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
854398,COBBLESTONES - STANLEY,2023-03-05T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
854398,COBBLESTONES - STANLEY,2023-03-05T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-03-05T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-05T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-05T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
854398,COBBLESTONES - STANLEY,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.73
854398,COBBLESTONES - STANLEY,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.15
854398,COBBLESTONES - STANLEY,2023-03-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.4
854398,COBBLESTONES - STANLEY,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
854398,COBBLESTONES - STANLEY,2023-03-05T19:00:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
854398,COBBLESTONES - STANLEY,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-03-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-03-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
854398,COBBLESTONES - STANLEY,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.87
854398,COBBLESTONES - STANLEY,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.41
854398,COBBLESTONES - STANLEY,2023-03-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
854398,COBBLESTONES - STANLEY,2023-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
854398,COBBLESTONES - STANLEY,2023-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
854398,COBBLESTONES - STANLEY,2023-03-05T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-05T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-05T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-05T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
854398,COBBLESTONES - STANLEY,2023-03-05T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
854398,COBBLESTONES - STANLEY,2023-03-05T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
854398,COBBLESTONES - STANLEY,2023-03-05T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-03-05T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-03-05T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-03-05T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.86
854398,COBBLESTONES - STANLEY,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.97
854398,COBBLESTONES - STANLEY,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.16
854398,COBBLESTONES - STANLEY,2023-03-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.5
854398,COBBLESTONES - STANLEY,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.7
854398,COBBLESTONES - STANLEY,2023-03-05T18:50:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
854398,COBBLESTONES - STANLEY,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
854398,COBBLESTONES - STANLEY,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-03-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
854398,COBBLESTONES - STANLEY,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.47
854398,COBBLESTONES - STANLEY,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.45
854398,COBBLESTONES - STANLEY,2023-03-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
854398,COBBLESTONES - STANLEY,2023-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
854398,COBBLESTONES - STANLEY,2023-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
854398,COBBLESTONES - STANLEY,2023-03-05T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-05T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-05T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-05T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-03-05T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
854398,COBBLESTONES - STANLEY,2023-03-05T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
854398,COBBLESTONES - STANLEY,2023-03-05T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-03-05T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-05T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-05T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
854398,COBBLESTONES - STANLEY,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.45
854398,COBBLESTONES - STANLEY,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.12
854398,COBBLESTONES - STANLEY,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.04
854398,COBBLESTONES - STANLEY,2023-03-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.3
854398,COBBLESTONES - STANLEY,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,195.7
