Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.7
854398,COBBLESTONES - STANLEY,2023-03-05T18:40:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
854398,COBBLESTONES - STANLEY,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
854398,COBBLESTONES - STANLEY,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
854398,COBBLESTONES - STANLEY,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
854398,COBBLESTONES - STANLEY,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.97
854398,COBBLESTONES - STANLEY,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.83
854398,COBBLESTONES - STANLEY,2023-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
854398,COBBLESTONES - STANLEY,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
854398,COBBLESTONES - STANLEY,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
854398,COBBLESTONES - STANLEY,2023-03-05T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-05T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-05T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-05T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
854398,COBBLESTONES - STANLEY,2023-03-05T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
854398,COBBLESTONES - STANLEY,2023-03-05T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
854398,COBBLESTONES - STANLEY,2023-03-05T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-05T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-03-05T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-05T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
854398,COBBLESTONES - STANLEY,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,51.18
854398,COBBLESTONES - STANLEY,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.83
854398,COBBLESTONES - STANLEY,2023-03-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,119.5
854398,COBBLESTONES - STANLEY,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,213.3
854398,COBBLESTONES - STANLEY,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
854398,COBBLESTONES - STANLEY,2023-03-05T18:30:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
854398,COBBLESTONES - STANLEY,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
854398,COBBLESTONES - STANLEY,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
854398,COBBLESTONES - STANLEY,2023-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
854398,COBBLESTONES - STANLEY,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.28
854398,COBBLESTONES - STANLEY,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.26
854398,COBBLESTONES - STANLEY,2023-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
854398,COBBLESTONES - STANLEY,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
854398,COBBLESTONES - STANLEY,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
854398,COBBLESTONES - STANLEY,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
854398,COBBLESTONES - STANLEY,2023-03-05T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-05T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-05T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-05T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
854398,COBBLESTONES - STANLEY,2023-03-05T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
854398,COBBLESTONES - STANLEY,2023-03-05T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
854398,COBBLESTONES - STANLEY,2023-03-05T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-05T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-03-05T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-03-05T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
854398,COBBLESTONES - STANLEY,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.35
854398,COBBLESTONES - STANLEY,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.84
854398,COBBLESTONES - STANLEY,2023-03-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.3
854398,COBBLESTONES - STANLEY,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
854398,COBBLESTONES - STANLEY,2023-03-05T18:20:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
854398,COBBLESTONES - STANLEY,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
854398,COBBLESTONES - STANLEY,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
854398,COBBLESTONES - STANLEY,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.09
854398,COBBLESTONES - STANLEY,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.62
854398,COBBLESTONES - STANLEY,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.93
854398,COBBLESTONES - STANLEY,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
854398,COBBLESTONES - STANLEY,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
854398,COBBLESTONES - STANLEY,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
854398,COBBLESTONES - STANLEY,2023-03-05T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-05T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-05T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-05T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-03-05T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
854398,COBBLESTONES - STANLEY,2023-03-05T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
854398,COBBLESTONES - STANLEY,2023-03-05T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-05T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-03-05T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-05T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
854398,COBBLESTONES - STANLEY,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.28
854398,COBBLESTONES - STANLEY,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.65
854398,COBBLESTONES - STANLEY,2023-03-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.3
854398,COBBLESTONES - STANLEY,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.7
854398,COBBLESTONES - STANLEY,2023-03-05T18:10:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
854398,COBBLESTONES - STANLEY,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
854398,COBBLESTONES - STANLEY,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
854398,COBBLESTONES - STANLEY,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.64
854398,COBBLESTONES - STANLEY,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.84
854398,COBBLESTONES - STANLEY,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.37
854398,COBBLESTONES - STANLEY,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
854398,COBBLESTONES - STANLEY,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
854398,COBBLESTONES - STANLEY,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
854398,COBBLESTONES - STANLEY,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
854398,COBBLESTONES - STANLEY,2023-03-05T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-05T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-05T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-05T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
854398,COBBLESTONES - STANLEY,2023-03-05T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
854398,COBBLESTONES - STANLEY,2023-03-05T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
854398,COBBLESTONES - STANLEY,2023-03-05T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-05T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-03-05T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-03-05T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
854398,COBBLESTONES - STANLEY,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.34
854398,COBBLESTONES - STANLEY,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.23
854398,COBBLESTONES - STANLEY,2023-03-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.5
854398,COBBLESTONES - STANLEY,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
854398,COBBLESTONES - STANLEY,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
854398,COBBLESTONES - STANLEY,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
854398,COBBLESTONES - STANLEY,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
854398,COBBLESTONES - STANLEY,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854398,COBBLESTONES - STANLEY,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
854398,COBBLESTONES - STANLEY,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.51
854398,COBBLESTONES - STANLEY,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.36
854398,COBBLESTONES - STANLEY,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
854398,COBBLESTONES - STANLEY,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
854398,COBBLESTONES - STANLEY,2023-03-05T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-05T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-05T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-05T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-03-05T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-03-05T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
854398,COBBLESTONES - STANLEY,2023-03-05T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-05T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-03-05T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-03-05T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
854398,COBBLESTONES - STANLEY,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.54
854398,COBBLESTONES - STANLEY,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.69
854398,COBBLESTONES - STANLEY,2023-03-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
854398,COBBLESTONES - STANLEY,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.2
854398,COBBLESTONES - STANLEY,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.3
854398,COBBLESTONES - STANLEY,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
854398,COBBLESTONES - STANLEY,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
854398,COBBLESTONES - STANLEY,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
854398,COBBLESTONES - STANLEY,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.06
854398,COBBLESTONES - STANLEY,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.21
854398,COBBLESTONES - STANLEY,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.3
854398,COBBLESTONES - STANLEY,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
854398,COBBLESTONES - STANLEY,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
854398,COBBLESTONES - STANLEY,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
854398,COBBLESTONES - STANLEY,2023-03-05T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-05T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-05T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-05T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
854398,COBBLESTONES - STANLEY,2023-03-05T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
854398,COBBLESTONES - STANLEY,2023-03-05T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
854398,COBBLESTONES - STANLEY,2023-03-05T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-03-05T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-03-05T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-03-05T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
854398,COBBLESTONES - STANLEY,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.95
854398,COBBLESTONES - STANLEY,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.55
854398,COBBLESTONES - STANLEY,2023-03-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.9
854398,COBBLESTONES - STANLEY,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
854398,COBBLESTONES - STANLEY,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
854398,COBBLESTONES - STANLEY,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
854398,COBBLESTONES - STANLEY,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
854398,COBBLESTONES - STANLEY,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
854398,COBBLESTONES - STANLEY,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.66
854398,COBBLESTONES - STANLEY,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.86
854398,COBBLESTONES - STANLEY,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
854398,COBBLESTONES - STANLEY,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
854398,COBBLESTONES - STANLEY,2023-03-05T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-05T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-05T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-05T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-03-05T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
854398,COBBLESTONES - STANLEY,2023-03-05T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
854398,COBBLESTONES - STANLEY,2023-03-05T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-03-05T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-05T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-03-05T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
854398,COBBLESTONES - STANLEY,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.5
854398,COBBLESTONES - STANLEY,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.68
854398,COBBLESTONES - STANLEY,2023-03-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
854398,COBBLESTONES - STANLEY,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.3
854398,COBBLESTONES - STANLEY,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.2
854398,COBBLESTONES - STANLEY,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
854398,COBBLESTONES - STANLEY,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
854398,COBBLESTONES - STANLEY,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
854398,COBBLESTONES - STANLEY,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
854398,COBBLESTONES - STANLEY,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.82
854398,COBBLESTONES - STANLEY,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.79
854398,COBBLESTONES - STANLEY,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
854398,COBBLESTONES - STANLEY,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
854398,COBBLESTONES - STANLEY,2023-03-05T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-05T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-05T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-05T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
854398,COBBLESTONES - STANLEY,2023-03-05T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
854398,COBBLESTONES - STANLEY,2023-03-05T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
854398,COBBLESTONES - STANLEY,2023-03-05T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-03-05T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-03-05T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-03-05T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.61
854398,COBBLESTONES - STANLEY,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.87
854398,COBBLESTONES - STANLEY,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.53
854398,COBBLESTONES - STANLEY,2023-03-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.9
854398,COBBLESTONES - STANLEY,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
854398,COBBLESTONES - STANLEY,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
854398,COBBLESTONES - STANLEY,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
854398,COBBLESTONES - STANLEY,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
854398,COBBLESTONES - STANLEY,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
854398,COBBLESTONES - STANLEY,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.1
854398,COBBLESTONES - STANLEY,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.04
854398,COBBLESTONES - STANLEY,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
854398,COBBLESTONES - STANLEY,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
854398,COBBLESTONES - STANLEY,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
854398,COBBLESTONES - STANLEY,2023-03-05T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-05T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-05T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-05T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-03-05T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
854398,COBBLESTONES - STANLEY,2023-03-05T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
854398,COBBLESTONES - STANLEY,2023-03-05T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-03-05T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-05T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-03-05T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.61
854398,COBBLESTONES - STANLEY,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.76
854398,COBBLESTONES - STANLEY,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.83
854398,COBBLESTONES - STANLEY,2023-03-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
854398,COBBLESTONES - STANLEY,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.9
854398,COBBLESTONES - STANLEY,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.8
854398,COBBLESTONES - STANLEY,2023-03-05T17:10:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
854398,COBBLESTONES - STANLEY,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
854398,COBBLESTONES - STANLEY,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
854398,COBBLESTONES - STANLEY,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.86
854398,COBBLESTONES - STANLEY,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.88
854398,COBBLESTONES - STANLEY,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.76
854398,COBBLESTONES - STANLEY,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
854398,COBBLESTONES - STANLEY,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
854398,COBBLESTONES - STANLEY,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
854398,COBBLESTONES - STANLEY,2023-03-05T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-05T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-05T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-05T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-03-05T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
854398,COBBLESTONES - STANLEY,2023-03-05T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
854398,COBBLESTONES - STANLEY,2023-03-05T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-03-05T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-03-05T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-03-05T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.21
854398,COBBLESTONES - STANLEY,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.85
854398,COBBLESTONES - STANLEY,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.46
854398,COBBLESTONES - STANLEY,2023-03-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
854398,COBBLESTONES - STANLEY,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.8
854398,COBBLESTONES - STANLEY,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
854398,COBBLESTONES - STANLEY,2023-03-05T17:00:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
854398,COBBLESTONES - STANLEY,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
854398,COBBLESTONES - STANLEY,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
854398,COBBLESTONES - STANLEY,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.43
854398,COBBLESTONES - STANLEY,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.19
854398,COBBLESTONES - STANLEY,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.64
854398,COBBLESTONES - STANLEY,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
854398,COBBLESTONES - STANLEY,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
854398,COBBLESTONES - STANLEY,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
854398,COBBLESTONES - STANLEY,2023-03-05T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-05T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-05T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-05T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-03-05T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
854398,COBBLESTONES - STANLEY,2023-03-05T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
854398,COBBLESTONES - STANLEY,2023-03-05T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-03-05T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-05T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-03-05T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.9
854398,COBBLESTONES - STANLEY,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
854398,COBBLESTONES - STANLEY,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.34
854398,COBBLESTONES - STANLEY,2023-03-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.7
854398,COBBLESTONES - STANLEY,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
854398,COBBLESTONES - STANLEY,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.2
854398,COBBLESTONES - STANLEY,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
854398,COBBLESTONES - STANLEY,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
854398,COBBLESTONES - STANLEY,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
854398,COBBLESTONES - STANLEY,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.14
854398,COBBLESTONES - STANLEY,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.05
854398,COBBLESTONES - STANLEY,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.47
854398,COBBLESTONES - STANLEY,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
854398,COBBLESTONES - STANLEY,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
854398,COBBLESTONES - STANLEY,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
854398,COBBLESTONES - STANLEY,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
854398,COBBLESTONES - STANLEY,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
854398,COBBLESTONES - STANLEY,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
854398,COBBLESTONES - STANLEY,2023-03-05T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.04
854398,COBBLESTONES - STANLEY,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.29
854398,COBBLESTONES - STANLEY,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.17
854398,COBBLESTONES - STANLEY,2023-03-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
854398,COBBLESTONES - STANLEY,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.6
854398,COBBLESTONES - STANLEY,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
854398,COBBLESTONES - STANLEY,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.71
854398,COBBLESTONES - STANLEY,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.67
854398,COBBLESTONES - STANLEY,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.99
854398,COBBLESTONES - STANLEY,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
854398,COBBLESTONES - STANLEY,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
854398,COBBLESTONES - STANLEY,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
854398,COBBLESTONES - STANLEY,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
854398,COBBLESTONES - STANLEY,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854398,COBBLESTONES - STANLEY,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
854398,COBBLESTONES - STANLEY,2023-03-05T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
854398,COBBLESTONES - STANLEY,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.97
854398,COBBLESTONES - STANLEY,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.84
854398,COBBLESTONES - STANLEY,2023-03-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.4
854398,COBBLESTONES - STANLEY,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
854398,COBBLESTONES - STANLEY,2023-03-05T16:30:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
854398,COBBLESTONES - STANLEY,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
854398,COBBLESTONES - STANLEY,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.5
854398,COBBLESTONES - STANLEY,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.54
854398,COBBLESTONES - STANLEY,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
854398,COBBLESTONES - STANLEY,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
854398,COBBLESTONES - STANLEY,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
