Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
854398,COBBLESTONES - STANLEY,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
854398,COBBLESTONES - STANLEY,2023-03-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-03-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-03-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.98
854398,COBBLESTONES - STANLEY,2023-03-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.97
854398,COBBLESTONES - STANLEY,2023-03-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.93
854398,COBBLESTONES - STANLEY,2023-03-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-03-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
854398,COBBLESTONES - STANLEY,2023-03-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
854398,COBBLESTONES - STANLEY,2023-03-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
854398,COBBLESTONES - STANLEY,2023-03-05T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-05T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-05T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-03-05T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
854398,COBBLESTONES - STANLEY,2023-03-05T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854398,COBBLESTONES - STANLEY,2023-03-05T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
854398,COBBLESTONES - STANLEY,2023-03-05T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-05T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-03-05T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-03-05T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
854398,COBBLESTONES - STANLEY,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
854398,COBBLESTONES - STANLEY,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
854398,COBBLESTONES - STANLEY,2023-03-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-03-05T09:30:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
854398,COBBLESTONES - STANLEY,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
854398,COBBLESTONES - STANLEY,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
854398,COBBLESTONES - STANLEY,2023-03-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-03-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-03-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.45
854398,COBBLESTONES - STANLEY,2023-03-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
854398,COBBLESTONES - STANLEY,2023-03-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
854398,COBBLESTONES - STANLEY,2023-03-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-03-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-03-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-03-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-03-05T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-05T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-05T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
854398,COBBLESTONES - STANLEY,2023-03-05T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-03-05T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-03-05T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
854398,COBBLESTONES - STANLEY,2023-03-05T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-03-05T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-05T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-03-05T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
854398,COBBLESTONES - STANLEY,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
854398,COBBLESTONES - STANLEY,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
854398,COBBLESTONES - STANLEY,2023-03-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-03-05T09:20:00.000+00:00,transformer,,Temperature,C,17.2
854398,COBBLESTONES - STANLEY,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-03-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-03-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-03-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
854398,COBBLESTONES - STANLEY,2023-03-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
854398,COBBLESTONES - STANLEY,2023-03-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
854398,COBBLESTONES - STANLEY,2023-03-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-03-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-03-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-03-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-03-05T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-05T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-05T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-03-05T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
854398,COBBLESTONES - STANLEY,2023-03-05T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-03-05T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
854398,COBBLESTONES - STANLEY,2023-03-05T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-03-05T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-03-05T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-05T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
854398,COBBLESTONES - STANLEY,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
854398,COBBLESTONES - STANLEY,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
854398,COBBLESTONES - STANLEY,2023-03-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-03-05T09:10:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
854398,COBBLESTONES - STANLEY,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
854398,COBBLESTONES - STANLEY,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
854398,COBBLESTONES - STANLEY,2023-03-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-03-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-03-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
854398,COBBLESTONES - STANLEY,2023-03-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
854398,COBBLESTONES - STANLEY,2023-03-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
854398,COBBLESTONES - STANLEY,2023-03-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-03-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-03-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-03-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-03-05T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-05T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-05T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-03-05T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-03-05T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-03-05T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
854398,COBBLESTONES - STANLEY,2023-03-05T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-05T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-03-05T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-03-05T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
854398,COBBLESTONES - STANLEY,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
854398,COBBLESTONES - STANLEY,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
854398,COBBLESTONES - STANLEY,2023-03-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
854398,COBBLESTONES - STANLEY,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-03-05T09:00:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
854398,COBBLESTONES - STANLEY,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
854398,COBBLESTONES - STANLEY,2023-03-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854398,COBBLESTONES - STANLEY,2023-03-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-03-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-03-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
854398,COBBLESTONES - STANLEY,2023-03-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
854398,COBBLESTONES - STANLEY,2023-03-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
854398,COBBLESTONES - STANLEY,2023-03-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-03-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-03-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-03-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-03-05T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-05T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-05T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-03-05T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-03-05T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.11
854398,COBBLESTONES - STANLEY,2023-03-05T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
854398,COBBLESTONES - STANLEY,2023-03-05T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-03-05T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-03-05T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-03-05T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
854398,COBBLESTONES - STANLEY,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
854398,COBBLESTONES - STANLEY,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
854398,COBBLESTONES - STANLEY,2023-03-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-03-05T08:50:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
854398,COBBLESTONES - STANLEY,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-03-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-03-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854398,COBBLESTONES - STANLEY,2023-03-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-03-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
854398,COBBLESTONES - STANLEY,2023-03-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
854398,COBBLESTONES - STANLEY,2023-03-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
854398,COBBLESTONES - STANLEY,2023-03-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-03-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-03-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-03-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-03-05T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-05T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-05T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-05T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
854398,COBBLESTONES - STANLEY,2023-03-05T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-03-05T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
854398,COBBLESTONES - STANLEY,2023-03-05T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-03-05T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-05T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-05T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
854398,COBBLESTONES - STANLEY,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
854398,COBBLESTONES - STANLEY,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
854398,COBBLESTONES - STANLEY,2023-03-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-03-05T08:40:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-03-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-03-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-03-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
854398,COBBLESTONES - STANLEY,2023-03-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
854398,COBBLESTONES - STANLEY,2023-03-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.69
854398,COBBLESTONES - STANLEY,2023-03-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-03-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-03-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-03-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
854398,COBBLESTONES - STANLEY,2023-03-05T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-05T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-05T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-05T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
854398,COBBLESTONES - STANLEY,2023-03-05T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-03-05T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
854398,COBBLESTONES - STANLEY,2023-03-05T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-05T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-05T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-03-05T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
854398,COBBLESTONES - STANLEY,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
854398,COBBLESTONES - STANLEY,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
854398,COBBLESTONES - STANLEY,2023-03-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-03-05T08:30:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
854398,COBBLESTONES - STANLEY,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
854398,COBBLESTONES - STANLEY,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
854398,COBBLESTONES - STANLEY,2023-03-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.09
854398,COBBLESTONES - STANLEY,2023-03-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.34
854398,COBBLESTONES - STANLEY,2023-03-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
854398,COBBLESTONES - STANLEY,2023-03-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-03-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-03-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-03-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-03-05T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-05T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-05T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-05T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
854398,COBBLESTONES - STANLEY,2023-03-05T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
854398,COBBLESTONES - STANLEY,2023-03-05T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-03-05T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-05T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-03-05T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-05T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
854398,COBBLESTONES - STANLEY,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
854398,COBBLESTONES - STANLEY,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
854398,COBBLESTONES - STANLEY,2023-03-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-03-05T08:20:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
854398,COBBLESTONES - STANLEY,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
854398,COBBLESTONES - STANLEY,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
854398,COBBLESTONES - STANLEY,2023-03-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-03-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
854398,COBBLESTONES - STANLEY,2023-03-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
854398,COBBLESTONES - STANLEY,2023-03-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.4
854398,COBBLESTONES - STANLEY,2023-03-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-03-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-03-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
854398,COBBLESTONES - STANLEY,2023-03-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
854398,COBBLESTONES - STANLEY,2023-03-05T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-05T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-05T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-05T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
854398,COBBLESTONES - STANLEY,2023-03-05T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.11
854398,COBBLESTONES - STANLEY,2023-03-05T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
854398,COBBLESTONES - STANLEY,2023-03-05T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-03-05T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-05T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-05T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
854398,COBBLESTONES - STANLEY,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
854398,COBBLESTONES - STANLEY,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
854398,COBBLESTONES - STANLEY,2023-03-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-03-05T08:10:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
854398,COBBLESTONES - STANLEY,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
854398,COBBLESTONES - STANLEY,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
854398,COBBLESTONES - STANLEY,2023-03-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
854398,COBBLESTONES - STANLEY,2023-03-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
854398,COBBLESTONES - STANLEY,2023-03-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
854398,COBBLESTONES - STANLEY,2023-03-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-03-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-03-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
854398,COBBLESTONES - STANLEY,2023-03-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-03-05T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-05T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-05T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-05T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
854398,COBBLESTONES - STANLEY,2023-03-05T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-03-05T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
854398,COBBLESTONES - STANLEY,2023-03-05T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-05T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-05T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-03-05T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
854398,COBBLESTONES - STANLEY,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
854398,COBBLESTONES - STANLEY,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
854398,COBBLESTONES - STANLEY,2023-03-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-03-05T08:00:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
854398,COBBLESTONES - STANLEY,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
854398,COBBLESTONES - STANLEY,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-03-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
854398,COBBLESTONES - STANLEY,2023-03-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
854398,COBBLESTONES - STANLEY,2023-03-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
854398,COBBLESTONES - STANLEY,2023-03-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-03-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-03-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
854398,COBBLESTONES - STANLEY,2023-03-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-03-05T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-05T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-05T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-05T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
854398,COBBLESTONES - STANLEY,2023-03-05T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-03-05T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
854398,COBBLESTONES - STANLEY,2023-03-05T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-03-05T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-05T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-03-05T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
854398,COBBLESTONES - STANLEY,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
854398,COBBLESTONES - STANLEY,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
854398,COBBLESTONES - STANLEY,2023-03-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-03-05T07:50:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
854398,COBBLESTONES - STANLEY,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
854398,COBBLESTONES - STANLEY,2023-03-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
854398,COBBLESTONES - STANLEY,2023-03-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
854398,COBBLESTONES - STANLEY,2023-03-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.43
854398,COBBLESTONES - STANLEY,2023-03-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-03-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-03-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-03-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-03-05T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-05T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-05T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-05T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
854398,COBBLESTONES - STANLEY,2023-03-05T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-03-05T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.59
854398,COBBLESTONES - STANLEY,2023-03-05T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-03-05T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-03-05T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-03-05T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
854398,COBBLESTONES - STANLEY,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
854398,COBBLESTONES - STANLEY,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
854398,COBBLESTONES - STANLEY,2023-03-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-03-05T07:40:00.000+00:00,transformer,,Temperature,C,17.2
854398,COBBLESTONES - STANLEY,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
854398,COBBLESTONES - STANLEY,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-03-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
854398,COBBLESTONES - STANLEY,2023-03-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
854398,COBBLESTONES - STANLEY,2023-03-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
854398,COBBLESTONES - STANLEY,2023-03-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-03-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-03-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
854398,COBBLESTONES - STANLEY,2023-03-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-03-05T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-05T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-05T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-05T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
854398,COBBLESTONES - STANLEY,2023-03-05T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-03-05T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
854398,COBBLESTONES - STANLEY,2023-03-05T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-03-05T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-03-05T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-03-05T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
854398,COBBLESTONES - STANLEY,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
854398,COBBLESTONES - STANLEY,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
854398,COBBLESTONES - STANLEY,2023-03-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-03-05T07:30:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-03-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-03-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-03-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-03-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
854398,COBBLESTONES - STANLEY,2023-03-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.06
854398,COBBLESTONES - STANLEY,2023-03-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
854398,COBBLESTONES - STANLEY,2023-03-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-03-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-03-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-03-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-03-05T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-05T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-05T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-05T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
854398,COBBLESTONES - STANLEY,2023-03-05T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
