Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.28
854398,COBBLESTONES - STANLEY,2023-03-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.17
854398,COBBLESTONES - STANLEY,2023-03-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
854398,COBBLESTONES - STANLEY,2023-03-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
854398,COBBLESTONES - STANLEY,2023-03-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-03-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
854398,COBBLESTONES - STANLEY,2023-03-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-03-05T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-05T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-05T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-05T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-03-05T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.59
854398,COBBLESTONES - STANLEY,2023-03-05T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
854398,COBBLESTONES - STANLEY,2023-03-05T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-03-05T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-03-05T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-03-05T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
854398,COBBLESTONES - STANLEY,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.89
854398,COBBLESTONES - STANLEY,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
854398,COBBLESTONES - STANLEY,2023-03-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.0
854398,COBBLESTONES - STANLEY,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.2
854398,COBBLESTONES - STANLEY,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-03-05T00:30:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
854398,COBBLESTONES - STANLEY,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
854398,COBBLESTONES - STANLEY,2023-03-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
854398,COBBLESTONES - STANLEY,2023-03-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.48
854398,COBBLESTONES - STANLEY,2023-03-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
854398,COBBLESTONES - STANLEY,2023-03-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
854398,COBBLESTONES - STANLEY,2023-03-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-03-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
854398,COBBLESTONES - STANLEY,2023-03-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-03-05T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-05T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-05T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-05T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-03-05T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.54
854398,COBBLESTONES - STANLEY,2023-03-05T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
854398,COBBLESTONES - STANLEY,2023-03-05T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-03-05T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-03-05T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-03-05T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
854398,COBBLESTONES - STANLEY,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.7
854398,COBBLESTONES - STANLEY,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
854398,COBBLESTONES - STANLEY,2023-03-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
854398,COBBLESTONES - STANLEY,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.8
854398,COBBLESTONES - STANLEY,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-03-05T00:20:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
854398,COBBLESTONES - STANLEY,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
854398,COBBLESTONES - STANLEY,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
854398,COBBLESTONES - STANLEY,2023-03-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
854398,COBBLESTONES - STANLEY,2023-03-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.25
854398,COBBLESTONES - STANLEY,2023-03-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.98
854398,COBBLESTONES - STANLEY,2023-03-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
854398,COBBLESTONES - STANLEY,2023-03-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-03-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
854398,COBBLESTONES - STANLEY,2023-03-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-03-05T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-05T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-05T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-05T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-03-05T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-03-05T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-03-05T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-03-05T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-03-05T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-03-05T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
854398,COBBLESTONES - STANLEY,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.55
854398,COBBLESTONES - STANLEY,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
854398,COBBLESTONES - STANLEY,2023-03-05T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.4
854398,COBBLESTONES - STANLEY,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-03-05T00:10:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
854398,COBBLESTONES - STANLEY,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-03-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-03-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-03-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
854398,COBBLESTONES - STANLEY,2023-03-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.33
854398,COBBLESTONES - STANLEY,2023-03-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.27
854398,COBBLESTONES - STANLEY,2023-03-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-03-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-03-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
854398,COBBLESTONES - STANLEY,2023-03-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-03-05T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-05T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-05T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-05T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-03-05T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-03-05T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
854398,COBBLESTONES - STANLEY,2023-03-05T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-03-05T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-05T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-03-05T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
854398,COBBLESTONES - STANLEY,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.45
854398,COBBLESTONES - STANLEY,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
854398,COBBLESTONES - STANLEY,2023-03-05T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
854398,COBBLESTONES - STANLEY,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-03-05T00:00:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
854398,COBBLESTONES - STANLEY,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
854398,COBBLESTONES - STANLEY,2023-03-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
854398,COBBLESTONES - STANLEY,2023-03-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854398,COBBLESTONES - STANLEY,2023-03-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
854398,COBBLESTONES - STANLEY,2023-03-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.4
854398,COBBLESTONES - STANLEY,2023-03-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
854398,COBBLESTONES - STANLEY,2023-03-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-03-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-03-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
854398,COBBLESTONES - STANLEY,2023-03-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-03-06T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-06T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-06T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-06T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-03-06T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-03-06T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-03-06T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-06T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-03-06T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-03-06T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-03-06T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-06T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-06T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-06T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
854398,COBBLESTONES - STANLEY,2023-03-06T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
854398,COBBLESTONES - STANLEY,2023-03-06T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
854398,COBBLESTONES - STANLEY,2023-03-06T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-03-06T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-03-06T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-03-06T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-03-06T23:50:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
854398,COBBLESTONES - STANLEY,2023-03-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
854398,COBBLESTONES - STANLEY,2023-03-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
854398,COBBLESTONES - STANLEY,2023-03-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
854398,COBBLESTONES - STANLEY,2023-03-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
854398,COBBLESTONES - STANLEY,2023-03-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
854398,COBBLESTONES - STANLEY,2023-03-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-03-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-03-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
854398,COBBLESTONES - STANLEY,2023-03-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-03-06T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-06T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-06T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-06T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-03-06T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-03-06T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
854398,COBBLESTONES - STANLEY,2023-03-06T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-03-06T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-06T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-03-06T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
854398,COBBLESTONES - STANLEY,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
854398,COBBLESTONES - STANLEY,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
854398,COBBLESTONES - STANLEY,2023-03-06T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-03-06T23:40:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-03-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-03-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
854398,COBBLESTONES - STANLEY,2023-03-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
854398,COBBLESTONES - STANLEY,2023-03-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-03-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
854398,COBBLESTONES - STANLEY,2023-03-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
854398,COBBLESTONES - STANLEY,2023-03-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
854398,COBBLESTONES - STANLEY,2023-03-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-03-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-03-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-03-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-03-06T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-06T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-06T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-06T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-03-06T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-03-06T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
854398,COBBLESTONES - STANLEY,2023-03-06T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-03-06T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-06T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-03-06T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-03-06T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-06T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-03-06T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-06T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
854398,COBBLESTONES - STANLEY,2023-03-06T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
854398,COBBLESTONES - STANLEY,2023-03-06T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
854398,COBBLESTONES - STANLEY,2023-03-06T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-03-06T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-03-06T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-03-06T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-03-06T23:30:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-03-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
854398,COBBLESTONES - STANLEY,2023-03-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
854398,COBBLESTONES - STANLEY,2023-03-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-03-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854398,COBBLESTONES - STANLEY,2023-03-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
854398,COBBLESTONES - STANLEY,2023-03-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
854398,COBBLESTONES - STANLEY,2023-03-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
854398,COBBLESTONES - STANLEY,2023-03-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-03-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-03-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-03-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-03-06T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-06T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-06T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-06T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
854398,COBBLESTONES - STANLEY,2023-03-06T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-03-06T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
854398,COBBLESTONES - STANLEY,2023-03-06T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-06T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-03-06T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-03-06T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-03-06T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-06T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-06T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-06T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
854398,COBBLESTONES - STANLEY,2023-03-06T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
854398,COBBLESTONES - STANLEY,2023-03-06T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
854398,COBBLESTONES - STANLEY,2023-03-06T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-03-06T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-03-06T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-03-06T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-03-06T23:20:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-03-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
854398,COBBLESTONES - STANLEY,2023-03-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-03-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
854398,COBBLESTONES - STANLEY,2023-03-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-03-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
854398,COBBLESTONES - STANLEY,2023-03-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
854398,COBBLESTONES - STANLEY,2023-03-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
854398,COBBLESTONES - STANLEY,2023-03-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-03-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-03-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-03-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-03-06T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-06T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-06T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-06T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-03-06T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-03-06T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
854398,COBBLESTONES - STANLEY,2023-03-06T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-03-06T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-03-06T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-03-06T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-03-06T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-06T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-03-06T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-06T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
854398,COBBLESTONES - STANLEY,2023-03-06T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
854398,COBBLESTONES - STANLEY,2023-03-06T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
854398,COBBLESTONES - STANLEY,2023-03-06T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-03-06T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-03-06T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-03-06T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-03-06T23:10:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-03-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-03-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
854398,COBBLESTONES - STANLEY,2023-03-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
854398,COBBLESTONES - STANLEY,2023-03-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-03-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
854398,COBBLESTONES - STANLEY,2023-03-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
854398,COBBLESTONES - STANLEY,2023-03-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
854398,COBBLESTONES - STANLEY,2023-03-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-03-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-03-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
854398,COBBLESTONES - STANLEY,2023-03-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-03-06T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-06T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-06T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-06T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-03-06T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
854398,COBBLESTONES - STANLEY,2023-03-06T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
854398,COBBLESTONES - STANLEY,2023-03-06T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-06T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-06T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-06T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-03-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-06T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-03-06T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-06T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
854398,COBBLESTONES - STANLEY,2023-03-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
854398,COBBLESTONES - STANLEY,2023-03-06T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
854398,COBBLESTONES - STANLEY,2023-03-06T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-03-06T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-03-06T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-03-06T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-03-06T23:00:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-03-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-03-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
854398,COBBLESTONES - STANLEY,2023-03-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-03-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-03-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
854398,COBBLESTONES - STANLEY,2023-03-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.81
854398,COBBLESTONES - STANLEY,2023-03-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.16
854398,COBBLESTONES - STANLEY,2023-03-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-03-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-03-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-03-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-03-06T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-06T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-06T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-06T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
854398,COBBLESTONES - STANLEY,2023-03-06T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
854398,COBBLESTONES - STANLEY,2023-03-06T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
854398,COBBLESTONES - STANLEY,2023-03-06T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-06T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-03-06T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-06T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-03-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
854398,COBBLESTONES - STANLEY,2023-03-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
854398,COBBLESTONES - STANLEY,2023-03-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
854398,COBBLESTONES - STANLEY,2023-03-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-03-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-03-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-03-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-03-06T22:50:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-03-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-03-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-03-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
854398,COBBLESTONES - STANLEY,2023-03-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
854398,COBBLESTONES - STANLEY,2023-03-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
854398,COBBLESTONES - STANLEY,2023-03-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-03-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-03-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-03-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-03-06T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-06T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-06T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-06T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-03-06T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-03-06T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
854398,COBBLESTONES - STANLEY,2023-03-06T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-03-06T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-03-06T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-03-06T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-03-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
854398,COBBLESTONES - STANLEY,2023-03-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.54
854398,COBBLESTONES - STANLEY,2023-03-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
854398,COBBLESTONES - STANLEY,2023-03-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-03-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-03-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-03-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-03-06T22:40:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
854398,COBBLESTONES - STANLEY,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
854398,COBBLESTONES - STANLEY,2023-03-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-03-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
854398,COBBLESTONES - STANLEY,2023-03-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.69
854398,COBBLESTONES - STANLEY,2023-03-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
854398,COBBLESTONES - STANLEY,2023-03-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-03-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-03-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-03-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-03-06T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-06T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-06T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-06T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-03-06T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
854398,COBBLESTONES - STANLEY,2023-03-06T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
854398,COBBLESTONES - STANLEY,2023-03-06T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-06T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-03-06T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-03-06T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
854398,COBBLESTONES - STANLEY,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
854398,COBBLESTONES - STANLEY,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
854398,COBBLESTONES - STANLEY,2023-03-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
854398,COBBLESTONES - STANLEY,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-03-06T22:30:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-03-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-03-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.38
854398,COBBLESTONES - STANLEY,2023-03-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.93
854398,COBBLESTONES - STANLEY,2023-03-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
854398,COBBLESTONES - STANLEY,2023-03-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-03-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-03-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
854398,COBBLESTONES - STANLEY,2023-03-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-03-06T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-06T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-06T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-06T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-03-06T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
854398,COBBLESTONES - STANLEY,2023-03-06T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
854398,COBBLESTONES - STANLEY,2023-03-06T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-06T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-03-06T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-03-06T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
