Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
854398,COBBLESTONES - STANLEY,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
854398,COBBLESTONES - STANLEY,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
854398,COBBLESTONES - STANLEY,2023-03-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-03-06T22:20:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
854398,COBBLESTONES - STANLEY,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
854398,COBBLESTONES - STANLEY,2023-03-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
854398,COBBLESTONES - STANLEY,2023-03-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
854398,COBBLESTONES - STANLEY,2023-03-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
854398,COBBLESTONES - STANLEY,2023-03-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-03-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-03-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
854398,COBBLESTONES - STANLEY,2023-03-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-03-06T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-06T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-06T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-06T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
854398,COBBLESTONES - STANLEY,2023-03-06T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-03-06T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
854398,COBBLESTONES - STANLEY,2023-03-06T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-03-06T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-03-06T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-03-06T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
854398,COBBLESTONES - STANLEY,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
854398,COBBLESTONES - STANLEY,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
854398,COBBLESTONES - STANLEY,2023-03-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-03-06T22:10:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
854398,COBBLESTONES - STANLEY,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
854398,COBBLESTONES - STANLEY,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
854398,COBBLESTONES - STANLEY,2023-03-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854398,COBBLESTONES - STANLEY,2023-03-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.2
854398,COBBLESTONES - STANLEY,2023-03-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
854398,COBBLESTONES - STANLEY,2023-03-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
854398,COBBLESTONES - STANLEY,2023-03-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-03-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-03-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
854398,COBBLESTONES - STANLEY,2023-03-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
854398,COBBLESTONES - STANLEY,2023-03-06T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-06T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-06T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-06T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
854398,COBBLESTONES - STANLEY,2023-03-06T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-03-06T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
854398,COBBLESTONES - STANLEY,2023-03-06T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-03-06T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-03-06T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-03-06T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
854398,COBBLESTONES - STANLEY,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
854398,COBBLESTONES - STANLEY,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
854398,COBBLESTONES - STANLEY,2023-03-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-03-06T22:00:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
854398,COBBLESTONES - STANLEY,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
854398,COBBLESTONES - STANLEY,2023-03-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-03-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
854398,COBBLESTONES - STANLEY,2023-03-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
854398,COBBLESTONES - STANLEY,2023-03-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
854398,COBBLESTONES - STANLEY,2023-03-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-03-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-03-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-03-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-03-06T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-06T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-06T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-06T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
854398,COBBLESTONES - STANLEY,2023-03-06T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
854398,COBBLESTONES - STANLEY,2023-03-06T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
854398,COBBLESTONES - STANLEY,2023-03-06T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-06T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-03-06T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-03-06T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
854398,COBBLESTONES - STANLEY,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
854398,COBBLESTONES - STANLEY,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
854398,COBBLESTONES - STANLEY,2023-03-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-03-06T21:50:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
854398,COBBLESTONES - STANLEY,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
854398,COBBLESTONES - STANLEY,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
854398,COBBLESTONES - STANLEY,2023-03-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
854398,COBBLESTONES - STANLEY,2023-03-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
854398,COBBLESTONES - STANLEY,2023-03-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.29
854398,COBBLESTONES - STANLEY,2023-03-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-03-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-03-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-03-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
854398,COBBLESTONES - STANLEY,2023-03-06T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-06T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-06T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-06T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
854398,COBBLESTONES - STANLEY,2023-03-06T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
854398,COBBLESTONES - STANLEY,2023-03-06T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
854398,COBBLESTONES - STANLEY,2023-03-06T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-03-06T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-03-06T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-06T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
854398,COBBLESTONES - STANLEY,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.53
854398,COBBLESTONES - STANLEY,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
854398,COBBLESTONES - STANLEY,2023-03-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
854398,COBBLESTONES - STANLEY,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-03-06T21:40:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-03-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-03-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
854398,COBBLESTONES - STANLEY,2023-03-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.66
854398,COBBLESTONES - STANLEY,2023-03-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.06
854398,COBBLESTONES - STANLEY,2023-03-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-03-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-03-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
854398,COBBLESTONES - STANLEY,2023-03-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
854398,COBBLESTONES - STANLEY,2023-03-06T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-06T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-06T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-06T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
854398,COBBLESTONES - STANLEY,2023-03-06T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
854398,COBBLESTONES - STANLEY,2023-03-06T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
854398,COBBLESTONES - STANLEY,2023-03-06T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-03-06T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-06T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-03-06T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
854398,COBBLESTONES - STANLEY,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.81
854398,COBBLESTONES - STANLEY,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
854398,COBBLESTONES - STANLEY,2023-03-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
854398,COBBLESTONES - STANLEY,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-03-06T21:30:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-03-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
854398,COBBLESTONES - STANLEY,2023-03-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.14
854398,COBBLESTONES - STANLEY,2023-03-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.54
854398,COBBLESTONES - STANLEY,2023-03-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-03-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-03-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
854398,COBBLESTONES - STANLEY,2023-03-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
854398,COBBLESTONES - STANLEY,2023-03-06T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-06T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-06T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-06T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
854398,COBBLESTONES - STANLEY,2023-03-06T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
854398,COBBLESTONES - STANLEY,2023-03-06T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
854398,COBBLESTONES - STANLEY,2023-03-06T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-03-06T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-03-06T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-03-06T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
854398,COBBLESTONES - STANLEY,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.2
854398,COBBLESTONES - STANLEY,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
854398,COBBLESTONES - STANLEY,2023-03-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
854398,COBBLESTONES - STANLEY,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-03-06T21:20:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
854398,COBBLESTONES - STANLEY,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
854398,COBBLESTONES - STANLEY,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-03-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
854398,COBBLESTONES - STANLEY,2023-03-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.05
854398,COBBLESTONES - STANLEY,2023-03-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.31
854398,COBBLESTONES - STANLEY,2023-03-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-03-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
854398,COBBLESTONES - STANLEY,2023-03-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
854398,COBBLESTONES - STANLEY,2023-03-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
854398,COBBLESTONES - STANLEY,2023-03-06T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-06T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-06T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-06T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
854398,COBBLESTONES - STANLEY,2023-03-06T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
854398,COBBLESTONES - STANLEY,2023-03-06T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
854398,COBBLESTONES - STANLEY,2023-03-06T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-06T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-06T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-03-06T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
854398,COBBLESTONES - STANLEY,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.36
854398,COBBLESTONES - STANLEY,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
854398,COBBLESTONES - STANLEY,2023-03-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.9
854398,COBBLESTONES - STANLEY,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-03-06T21:10:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
854398,COBBLESTONES - STANLEY,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
854398,COBBLESTONES - STANLEY,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-03-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
854398,COBBLESTONES - STANLEY,2023-03-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.73
854398,COBBLESTONES - STANLEY,2023-03-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.66
854398,COBBLESTONES - STANLEY,2023-03-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-03-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-03-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
854398,COBBLESTONES - STANLEY,2023-03-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
854398,COBBLESTONES - STANLEY,2023-03-06T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-06T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-06T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-06T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
854398,COBBLESTONES - STANLEY,2023-03-06T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-03-06T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
854398,COBBLESTONES - STANLEY,2023-03-06T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-06T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-06T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-06T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.85
854398,COBBLESTONES - STANLEY,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.76
854398,COBBLESTONES - STANLEY,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.49
854398,COBBLESTONES - STANLEY,2023-03-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
854398,COBBLESTONES - STANLEY,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
854398,COBBLESTONES - STANLEY,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
854398,COBBLESTONES - STANLEY,2023-03-06T21:00:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
854398,COBBLESTONES - STANLEY,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
854398,COBBLESTONES - STANLEY,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-03-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.84
854398,COBBLESTONES - STANLEY,2023-03-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.52
854398,COBBLESTONES - STANLEY,2023-03-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.08
854398,COBBLESTONES - STANLEY,2023-03-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-03-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
854398,COBBLESTONES - STANLEY,2023-03-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
854398,COBBLESTONES - STANLEY,2023-03-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
854398,COBBLESTONES - STANLEY,2023-03-06T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-06T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-06T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-06T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
854398,COBBLESTONES - STANLEY,2023-03-06T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854398,COBBLESTONES - STANLEY,2023-03-06T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
854398,COBBLESTONES - STANLEY,2023-03-06T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-03-06T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-03-06T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-03-06T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.37
854398,COBBLESTONES - STANLEY,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.12
854398,COBBLESTONES - STANLEY,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
854398,COBBLESTONES - STANLEY,2023-03-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
854398,COBBLESTONES - STANLEY,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.7
854398,COBBLESTONES - STANLEY,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-03-06T20:50:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
854398,COBBLESTONES - STANLEY,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
854398,COBBLESTONES - STANLEY,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
854398,COBBLESTONES - STANLEY,2023-03-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-03-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.74
854398,COBBLESTONES - STANLEY,2023-03-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.65
854398,COBBLESTONES - STANLEY,2023-03-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.19
854398,COBBLESTONES - STANLEY,2023-03-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-03-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
854398,COBBLESTONES - STANLEY,2023-03-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
854398,COBBLESTONES - STANLEY,2023-03-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
854398,COBBLESTONES - STANLEY,2023-03-06T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-06T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-06T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-06T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
854398,COBBLESTONES - STANLEY,2023-03-06T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-03-06T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
854398,COBBLESTONES - STANLEY,2023-03-06T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-03-06T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-03-06T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-03-06T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
854398,COBBLESTONES - STANLEY,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.29
854398,COBBLESTONES - STANLEY,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
854398,COBBLESTONES - STANLEY,2023-03-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.8
854398,COBBLESTONES - STANLEY,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-03-06T20:40:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
854398,COBBLESTONES - STANLEY,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
854398,COBBLESTONES - STANLEY,2023-03-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.24
854398,COBBLESTONES - STANLEY,2023-03-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.8
854398,COBBLESTONES - STANLEY,2023-03-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.38
854398,COBBLESTONES - STANLEY,2023-03-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-03-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
854398,COBBLESTONES - STANLEY,2023-03-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
854398,COBBLESTONES - STANLEY,2023-03-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
854398,COBBLESTONES - STANLEY,2023-03-06T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-06T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-06T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-06T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
854398,COBBLESTONES - STANLEY,2023-03-06T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
854398,COBBLESTONES - STANLEY,2023-03-06T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
854398,COBBLESTONES - STANLEY,2023-03-06T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-03-06T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-03-06T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-06T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
854398,COBBLESTONES - STANLEY,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.12
854398,COBBLESTONES - STANLEY,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.25
854398,COBBLESTONES - STANLEY,2023-03-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.3
854398,COBBLESTONES - STANLEY,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
854398,COBBLESTONES - STANLEY,2023-03-06T20:30:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
854398,COBBLESTONES - STANLEY,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
854398,COBBLESTONES - STANLEY,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
854398,COBBLESTONES - STANLEY,2023-03-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-03-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
854398,COBBLESTONES - STANLEY,2023-03-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.8
854398,COBBLESTONES - STANLEY,2023-03-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.5
854398,COBBLESTONES - STANLEY,2023-03-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-03-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
854398,COBBLESTONES - STANLEY,2023-03-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
854398,COBBLESTONES - STANLEY,2023-03-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
854398,COBBLESTONES - STANLEY,2023-03-06T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-06T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-06T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-06T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
854398,COBBLESTONES - STANLEY,2023-03-06T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-03-06T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
854398,COBBLESTONES - STANLEY,2023-03-06T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-03-06T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-06T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-06T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
854398,COBBLESTONES - STANLEY,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.59
854398,COBBLESTONES - STANLEY,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
854398,COBBLESTONES - STANLEY,2023-03-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
854398,COBBLESTONES - STANLEY,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-03-06T20:20:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
854398,COBBLESTONES - STANLEY,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
854398,COBBLESTONES - STANLEY,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
854398,COBBLESTONES - STANLEY,2023-03-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854398,COBBLESTONES - STANLEY,2023-03-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
854398,COBBLESTONES - STANLEY,2023-03-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.62
854398,COBBLESTONES - STANLEY,2023-03-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.59
854398,COBBLESTONES - STANLEY,2023-03-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-03-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
854398,COBBLESTONES - STANLEY,2023-03-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
854398,COBBLESTONES - STANLEY,2023-03-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
854398,COBBLESTONES - STANLEY,2023-03-06T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-06T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-06T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-06T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
854398,COBBLESTONES - STANLEY,2023-03-06T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-03-06T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
854398,COBBLESTONES - STANLEY,2023-03-06T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-03-06T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-03-06T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-06T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
854398,COBBLESTONES - STANLEY,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
854398,COBBLESTONES - STANLEY,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.25
854398,COBBLESTONES - STANLEY,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
854398,COBBLESTONES - STANLEY,2023-03-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.3
854398,COBBLESTONES - STANLEY,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-03-06T20:10:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
854398,COBBLESTONES - STANLEY,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
854398,COBBLESTONES - STANLEY,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
854398,COBBLESTONES - STANLEY,2023-03-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-03-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
854398,COBBLESTONES - STANLEY,2023-03-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
