Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
854398,COBBLESTONES - STANLEY,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.28
854398,COBBLESTONES - STANLEY,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.41
854398,COBBLESTONES - STANLEY,2023-03-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
854398,COBBLESTONES - STANLEY,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
854398,COBBLESTONES - STANLEY,2023-03-06T17:50:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
854398,COBBLESTONES - STANLEY,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
854398,COBBLESTONES - STANLEY,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
854398,COBBLESTONES - STANLEY,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.49
854398,COBBLESTONES - STANLEY,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.07
854398,COBBLESTONES - STANLEY,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
854398,COBBLESTONES - STANLEY,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
854398,COBBLESTONES - STANLEY,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
854398,COBBLESTONES - STANLEY,2023-03-06T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-06T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-06T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-06T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
854398,COBBLESTONES - STANLEY,2023-03-06T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
854398,COBBLESTONES - STANLEY,2023-03-06T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
854398,COBBLESTONES - STANLEY,2023-03-06T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-03-06T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-06T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-03-06T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.07
854398,COBBLESTONES - STANLEY,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.84
854398,COBBLESTONES - STANLEY,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.89
854398,COBBLESTONES - STANLEY,2023-03-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
854398,COBBLESTONES - STANLEY,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
854398,COBBLESTONES - STANLEY,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.8
854398,COBBLESTONES - STANLEY,2023-03-06T17:40:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
854398,COBBLESTONES - STANLEY,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
854398,COBBLESTONES - STANLEY,2023-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.35
854398,COBBLESTONES - STANLEY,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.58
854398,COBBLESTONES - STANLEY,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.36
854398,COBBLESTONES - STANLEY,2023-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
854398,COBBLESTONES - STANLEY,2023-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
854398,COBBLESTONES - STANLEY,2023-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
854398,COBBLESTONES - STANLEY,2023-03-06T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-06T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-06T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-06T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
854398,COBBLESTONES - STANLEY,2023-03-06T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
854398,COBBLESTONES - STANLEY,2023-03-06T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
854398,COBBLESTONES - STANLEY,2023-03-06T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-03-06T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-03-06T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-06T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.08
854398,COBBLESTONES - STANLEY,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.42
854398,COBBLESTONES - STANLEY,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.15
854398,COBBLESTONES - STANLEY,2023-03-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
854398,COBBLESTONES - STANLEY,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
854398,COBBLESTONES - STANLEY,2023-03-06T17:30:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
854398,COBBLESTONES - STANLEY,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
854398,COBBLESTONES - STANLEY,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
854398,COBBLESTONES - STANLEY,2023-03-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-03-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.68
854398,COBBLESTONES - STANLEY,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.15
854398,COBBLESTONES - STANLEY,2023-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.38
854398,COBBLESTONES - STANLEY,2023-03-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
854398,COBBLESTONES - STANLEY,2023-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
854398,COBBLESTONES - STANLEY,2023-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
854398,COBBLESTONES - STANLEY,2023-03-06T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-06T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-06T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-06T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-03-06T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
854398,COBBLESTONES - STANLEY,2023-03-06T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
854398,COBBLESTONES - STANLEY,2023-03-06T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-06T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-03-06T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-03-06T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
854398,COBBLESTONES - STANLEY,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.71
854398,COBBLESTONES - STANLEY,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
854398,COBBLESTONES - STANLEY,2023-03-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
854398,COBBLESTONES - STANLEY,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-03-06T17:20:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
854398,COBBLESTONES - STANLEY,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
854398,COBBLESTONES - STANLEY,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
854398,COBBLESTONES - STANLEY,2023-03-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-03-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.51
854398,COBBLESTONES - STANLEY,2023-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.72
854398,COBBLESTONES - STANLEY,2023-03-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.92
854398,COBBLESTONES - STANLEY,2023-03-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-03-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
854398,COBBLESTONES - STANLEY,2023-03-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
854398,COBBLESTONES - STANLEY,2023-03-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
854398,COBBLESTONES - STANLEY,2023-03-06T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-06T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-06T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-06T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
854398,COBBLESTONES - STANLEY,2023-03-06T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
854398,COBBLESTONES - STANLEY,2023-03-06T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
854398,COBBLESTONES - STANLEY,2023-03-06T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-06T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-06T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-03-06T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.38
854398,COBBLESTONES - STANLEY,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.41
854398,COBBLESTONES - STANLEY,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.3
854398,COBBLESTONES - STANLEY,2023-03-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.0
854398,COBBLESTONES - STANLEY,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
854398,COBBLESTONES - STANLEY,2023-03-06T17:10:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
854398,COBBLESTONES - STANLEY,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
854398,COBBLESTONES - STANLEY,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
854398,COBBLESTONES - STANLEY,2023-03-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
854398,COBBLESTONES - STANLEY,2023-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.87
854398,COBBLESTONES - STANLEY,2023-03-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.18
854398,COBBLESTONES - STANLEY,2023-03-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-03-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
854398,COBBLESTONES - STANLEY,2023-03-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
854398,COBBLESTONES - STANLEY,2023-03-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
854398,COBBLESTONES - STANLEY,2023-03-06T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-06T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-06T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-06T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
854398,COBBLESTONES - STANLEY,2023-03-06T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
854398,COBBLESTONES - STANLEY,2023-03-06T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
854398,COBBLESTONES - STANLEY,2023-03-06T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-03-06T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-03-06T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-03-06T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
854398,COBBLESTONES - STANLEY,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.12
854398,COBBLESTONES - STANLEY,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.11
854398,COBBLESTONES - STANLEY,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.96
854398,COBBLESTONES - STANLEY,2023-03-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
854398,COBBLESTONES - STANLEY,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.9
854398,COBBLESTONES - STANLEY,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
854398,COBBLESTONES - STANLEY,2023-03-06T17:00:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
854398,COBBLESTONES - STANLEY,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-03-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
854398,COBBLESTONES - STANLEY,2023-03-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-03-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.4
854398,COBBLESTONES - STANLEY,2023-03-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.28
854398,COBBLESTONES - STANLEY,2023-03-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.18
854398,COBBLESTONES - STANLEY,2023-03-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-03-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
854398,COBBLESTONES - STANLEY,2023-03-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
854398,COBBLESTONES - STANLEY,2023-03-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
854398,COBBLESTONES - STANLEY,2023-03-06T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-06T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-06T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-06T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
854398,COBBLESTONES - STANLEY,2023-03-06T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
854398,COBBLESTONES - STANLEY,2023-03-06T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
854398,COBBLESTONES - STANLEY,2023-03-06T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-06T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-03-06T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-06T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.71
854398,COBBLESTONES - STANLEY,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.99
854398,COBBLESTONES - STANLEY,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.02
854398,COBBLESTONES - STANLEY,2023-03-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
854398,COBBLESTONES - STANLEY,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.3
854398,COBBLESTONES - STANLEY,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-03-06T16:50:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
854398,COBBLESTONES - STANLEY,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
854398,COBBLESTONES - STANLEY,2023-03-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.94
854398,COBBLESTONES - STANLEY,2023-03-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
854398,COBBLESTONES - STANLEY,2023-03-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.21
854398,COBBLESTONES - STANLEY,2023-03-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-03-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
854398,COBBLESTONES - STANLEY,2023-03-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
854398,COBBLESTONES - STANLEY,2023-03-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
854398,COBBLESTONES - STANLEY,2023-03-06T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-06T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-06T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-06T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
854398,COBBLESTONES - STANLEY,2023-03-06T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-03-06T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
854398,COBBLESTONES - STANLEY,2023-03-06T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-03-06T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-03-06T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-06T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.17
854398,COBBLESTONES - STANLEY,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.03
854398,COBBLESTONES - STANLEY,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.14
854398,COBBLESTONES - STANLEY,2023-03-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
854398,COBBLESTONES - STANLEY,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
854398,COBBLESTONES - STANLEY,2023-03-06T16:40:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
854398,COBBLESTONES - STANLEY,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
854398,COBBLESTONES - STANLEY,2023-03-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
854398,COBBLESTONES - STANLEY,2023-03-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.27
854398,COBBLESTONES - STANLEY,2023-03-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.87
854398,COBBLESTONES - STANLEY,2023-03-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-03-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
854398,COBBLESTONES - STANLEY,2023-03-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
854398,COBBLESTONES - STANLEY,2023-03-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
854398,COBBLESTONES - STANLEY,2023-03-06T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-06T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-06T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-06T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
854398,COBBLESTONES - STANLEY,2023-03-06T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
854398,COBBLESTONES - STANLEY,2023-03-06T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
854398,COBBLESTONES - STANLEY,2023-03-06T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-03-06T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-06T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-06T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
854398,COBBLESTONES - STANLEY,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.0
854398,COBBLESTONES - STANLEY,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.45
854398,COBBLESTONES - STANLEY,2023-03-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
854398,COBBLESTONES - STANLEY,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.9
854398,COBBLESTONES - STANLEY,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
854398,COBBLESTONES - STANLEY,2023-03-06T16:30:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
854398,COBBLESTONES - STANLEY,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-03-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-03-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-03-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.12
854398,COBBLESTONES - STANLEY,2023-03-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.2
854398,COBBLESTONES - STANLEY,2023-03-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.59
854398,COBBLESTONES - STANLEY,2023-03-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-03-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
854398,COBBLESTONES - STANLEY,2023-03-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
854398,COBBLESTONES - STANLEY,2023-03-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
854398,COBBLESTONES - STANLEY,2023-03-06T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-06T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-06T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-06T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
854398,COBBLESTONES - STANLEY,2023-03-06T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
854398,COBBLESTONES - STANLEY,2023-03-06T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
854398,COBBLESTONES - STANLEY,2023-03-06T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-03-06T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-03-06T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-06T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.28
854398,COBBLESTONES - STANLEY,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.45
854398,COBBLESTONES - STANLEY,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.27
854398,COBBLESTONES - STANLEY,2023-03-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
854398,COBBLESTONES - STANLEY,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
854398,COBBLESTONES - STANLEY,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.6
854398,COBBLESTONES - STANLEY,2023-03-06T16:20:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
854398,COBBLESTONES - STANLEY,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
854398,COBBLESTONES - STANLEY,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
854398,COBBLESTONES - STANLEY,2023-03-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.72
854398,COBBLESTONES - STANLEY,2023-03-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.84
854398,COBBLESTONES - STANLEY,2023-03-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.03
854398,COBBLESTONES - STANLEY,2023-03-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-03-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
854398,COBBLESTONES - STANLEY,2023-03-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
854398,COBBLESTONES - STANLEY,2023-03-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
854398,COBBLESTONES - STANLEY,2023-03-06T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-06T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-06T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-06T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
854398,COBBLESTONES - STANLEY,2023-03-06T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
854398,COBBLESTONES - STANLEY,2023-03-06T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
854398,COBBLESTONES - STANLEY,2023-03-06T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-03-06T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-03-06T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-03-06T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.94
854398,COBBLESTONES - STANLEY,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.92
854398,COBBLESTONES - STANLEY,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.22
854398,COBBLESTONES - STANLEY,2023-03-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
854398,COBBLESTONES - STANLEY,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.0
854398,COBBLESTONES - STANLEY,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.3
854398,COBBLESTONES - STANLEY,2023-03-06T16:10:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
854398,COBBLESTONES - STANLEY,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
854398,COBBLESTONES - STANLEY,2023-03-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.98
854398,COBBLESTONES - STANLEY,2023-03-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.4
854398,COBBLESTONES - STANLEY,2023-03-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.84
854398,COBBLESTONES - STANLEY,2023-03-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-03-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
854398,COBBLESTONES - STANLEY,2023-03-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
854398,COBBLESTONES - STANLEY,2023-03-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
854398,COBBLESTONES - STANLEY,2023-03-06T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-06T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-06T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-06T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
854398,COBBLESTONES - STANLEY,2023-03-06T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-03-06T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.24
854398,COBBLESTONES - STANLEY,2023-03-06T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-03-06T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-06T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-03-06T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.46
854398,COBBLESTONES - STANLEY,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.53
854398,COBBLESTONES - STANLEY,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.79
854398,COBBLESTONES - STANLEY,2023-03-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
854398,COBBLESTONES - STANLEY,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.8
854398,COBBLESTONES - STANLEY,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
854398,COBBLESTONES - STANLEY,2023-03-06T16:00:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
854398,COBBLESTONES - STANLEY,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-03-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-03-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.44
854398,COBBLESTONES - STANLEY,2023-03-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.68
854398,COBBLESTONES - STANLEY,2023-03-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.03
854398,COBBLESTONES - STANLEY,2023-03-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-03-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
854398,COBBLESTONES - STANLEY,2023-03-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
854398,COBBLESTONES - STANLEY,2023-03-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
854398,COBBLESTONES - STANLEY,2023-03-06T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-06T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-06T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-06T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
854398,COBBLESTONES - STANLEY,2023-03-06T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-03-06T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
854398,COBBLESTONES - STANLEY,2023-03-06T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-03-06T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-06T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-06T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
854398,COBBLESTONES - STANLEY,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.22
854398,COBBLESTONES - STANLEY,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.52
854398,COBBLESTONES - STANLEY,2023-03-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.6
854398,COBBLESTONES - STANLEY,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
854398,COBBLESTONES - STANLEY,2023-03-06T15:50:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
854398,COBBLESTONES - STANLEY,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-03-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.77
854398,COBBLESTONES - STANLEY,2023-03-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.44
854398,COBBLESTONES - STANLEY,2023-03-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.72
854398,COBBLESTONES - STANLEY,2023-03-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-03-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
854398,COBBLESTONES - STANLEY,2023-03-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
854398,COBBLESTONES - STANLEY,2023-03-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
854398,COBBLESTONES - STANLEY,2023-03-06T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-06T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-06T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-06T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
854398,COBBLESTONES - STANLEY,2023-03-06T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-03-06T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
854398,COBBLESTONES - STANLEY,2023-03-06T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-06T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-06T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-06T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
854398,COBBLESTONES - STANLEY,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.02
854398,COBBLESTONES - STANLEY,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
854398,COBBLESTONES - STANLEY,2023-03-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
854398,COBBLESTONES - STANLEY,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-03-06T15:40:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
854398,COBBLESTONES - STANLEY,2023-03-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-03-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-03-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
