Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.31
854398,COBBLESTONES - STANLEY,2023-03-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
854398,COBBLESTONES - STANLEY,2023-03-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-03-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-03-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
854398,COBBLESTONES - STANLEY,2023-03-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-03-06T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-06T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-06T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-06T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
854398,COBBLESTONES - STANLEY,2023-03-06T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
854398,COBBLESTONES - STANLEY,2023-03-06T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
854398,COBBLESTONES - STANLEY,2023-03-06T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-03-06T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-03-06T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-03-06T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
854398,COBBLESTONES - STANLEY,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
854398,COBBLESTONES - STANLEY,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
854398,COBBLESTONES - STANLEY,2023-03-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-03-06T15:30:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
854398,COBBLESTONES - STANLEY,2023-03-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-03-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.41
854398,COBBLESTONES - STANLEY,2023-03-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
854398,COBBLESTONES - STANLEY,2023-03-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
854398,COBBLESTONES - STANLEY,2023-03-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-03-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-03-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
854398,COBBLESTONES - STANLEY,2023-03-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-03-06T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-06T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-06T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-06T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
854398,COBBLESTONES - STANLEY,2023-03-06T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-03-06T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
854398,COBBLESTONES - STANLEY,2023-03-06T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-06T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-03-06T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-03-06T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
854398,COBBLESTONES - STANLEY,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.39
854398,COBBLESTONES - STANLEY,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
854398,COBBLESTONES - STANLEY,2023-03-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-03-06T15:20:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
854398,COBBLESTONES - STANLEY,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
854398,COBBLESTONES - STANLEY,2023-03-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
854398,COBBLESTONES - STANLEY,2023-03-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
854398,COBBLESTONES - STANLEY,2023-03-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.48
854398,COBBLESTONES - STANLEY,2023-03-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
854398,COBBLESTONES - STANLEY,2023-03-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-03-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-03-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
854398,COBBLESTONES - STANLEY,2023-03-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-03-06T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-06T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-06T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-06T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
854398,COBBLESTONES - STANLEY,2023-03-06T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
854398,COBBLESTONES - STANLEY,2023-03-06T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
854398,COBBLESTONES - STANLEY,2023-03-06T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-06T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-03-06T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-06T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
854398,COBBLESTONES - STANLEY,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
854398,COBBLESTONES - STANLEY,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
854398,COBBLESTONES - STANLEY,2023-03-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-03-06T15:10:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
854398,COBBLESTONES - STANLEY,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
854398,COBBLESTONES - STANLEY,2023-03-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-03-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-03-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
854398,COBBLESTONES - STANLEY,2023-03-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
854398,COBBLESTONES - STANLEY,2023-03-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
854398,COBBLESTONES - STANLEY,2023-03-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-03-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-03-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-03-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-03-06T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-06T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-06T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-06T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
854398,COBBLESTONES - STANLEY,2023-03-06T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-03-06T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
854398,COBBLESTONES - STANLEY,2023-03-06T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-06T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-03-06T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-03-06T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
854398,COBBLESTONES - STANLEY,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.97
854398,COBBLESTONES - STANLEY,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
854398,COBBLESTONES - STANLEY,2023-03-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
854398,COBBLESTONES - STANLEY,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-03-06T15:00:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
854398,COBBLESTONES - STANLEY,2023-03-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854398,COBBLESTONES - STANLEY,2023-03-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
854398,COBBLESTONES - STANLEY,2023-03-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.17
854398,COBBLESTONES - STANLEY,2023-03-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
854398,COBBLESTONES - STANLEY,2023-03-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-03-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-03-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
854398,COBBLESTONES - STANLEY,2023-03-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-03-06T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-06T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-06T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-06T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
854398,COBBLESTONES - STANLEY,2023-03-06T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
854398,COBBLESTONES - STANLEY,2023-03-06T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
854398,COBBLESTONES - STANLEY,2023-03-06T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-03-06T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-06T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-06T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
854398,COBBLESTONES - STANLEY,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.83
854398,COBBLESTONES - STANLEY,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
854398,COBBLESTONES - STANLEY,2023-03-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
854398,COBBLESTONES - STANLEY,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-03-06T14:50:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
854398,COBBLESTONES - STANLEY,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
854398,COBBLESTONES - STANLEY,2023-03-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
854398,COBBLESTONES - STANLEY,2023-03-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.71
854398,COBBLESTONES - STANLEY,2023-03-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
854398,COBBLESTONES - STANLEY,2023-03-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-03-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-03-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
854398,COBBLESTONES - STANLEY,2023-03-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-03-06T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-06T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-06T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-06T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
854398,COBBLESTONES - STANLEY,2023-03-06T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
854398,COBBLESTONES - STANLEY,2023-03-06T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
854398,COBBLESTONES - STANLEY,2023-03-06T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-03-06T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-03-06T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-06T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
854398,COBBLESTONES - STANLEY,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.38
854398,COBBLESTONES - STANLEY,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
854398,COBBLESTONES - STANLEY,2023-03-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
854398,COBBLESTONES - STANLEY,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-03-06T14:40:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
854398,COBBLESTONES - STANLEY,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
854398,COBBLESTONES - STANLEY,2023-03-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
854398,COBBLESTONES - STANLEY,2023-03-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.68
854398,COBBLESTONES - STANLEY,2023-03-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.94
854398,COBBLESTONES - STANLEY,2023-03-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-03-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
854398,COBBLESTONES - STANLEY,2023-03-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
854398,COBBLESTONES - STANLEY,2023-03-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
854398,COBBLESTONES - STANLEY,2023-03-06T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-06T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-06T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-06T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.76
854398,COBBLESTONES - STANLEY,2023-03-06T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
854398,COBBLESTONES - STANLEY,2023-03-06T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.02
854398,COBBLESTONES - STANLEY,2023-03-06T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-03-06T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-03-06T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-03-06T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
854398,COBBLESTONES - STANLEY,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.92
854398,COBBLESTONES - STANLEY,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
854398,COBBLESTONES - STANLEY,2023-03-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
854398,COBBLESTONES - STANLEY,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-03-06T14:30:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
854398,COBBLESTONES - STANLEY,2023-03-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.94
854398,COBBLESTONES - STANLEY,2023-03-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.3
854398,COBBLESTONES - STANLEY,2023-03-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.28
854398,COBBLESTONES - STANLEY,2023-03-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-03-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-03-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
854398,COBBLESTONES - STANLEY,2023-03-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-03-06T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-06T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-06T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-06T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
854398,COBBLESTONES - STANLEY,2023-03-06T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
854398,COBBLESTONES - STANLEY,2023-03-06T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
854398,COBBLESTONES - STANLEY,2023-03-06T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-03-06T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-03-06T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-06T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
854398,COBBLESTONES - STANLEY,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.33
854398,COBBLESTONES - STANLEY,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
854398,COBBLESTONES - STANLEY,2023-03-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
854398,COBBLESTONES - STANLEY,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-03-06T14:20:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-03-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-03-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-03-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.49
854398,COBBLESTONES - STANLEY,2023-03-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
854398,COBBLESTONES - STANLEY,2023-03-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
854398,COBBLESTONES - STANLEY,2023-03-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-03-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
854398,COBBLESTONES - STANLEY,2023-03-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
854398,COBBLESTONES - STANLEY,2023-03-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-03-06T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-06T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-06T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-03-06T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
854398,COBBLESTONES - STANLEY,2023-03-06T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
854398,COBBLESTONES - STANLEY,2023-03-06T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
854398,COBBLESTONES - STANLEY,2023-03-06T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-03-06T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-03-06T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-06T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
854398,COBBLESTONES - STANLEY,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.65
854398,COBBLESTONES - STANLEY,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
854398,COBBLESTONES - STANLEY,2023-03-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
854398,COBBLESTONES - STANLEY,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-03-06T14:10:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
854398,COBBLESTONES - STANLEY,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
854398,COBBLESTONES - STANLEY,2023-03-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-03-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
854398,COBBLESTONES - STANLEY,2023-03-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
854398,COBBLESTONES - STANLEY,2023-03-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.45
854398,COBBLESTONES - STANLEY,2023-03-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.24
854398,COBBLESTONES - STANLEY,2023-03-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.96
854398,COBBLESTONES - STANLEY,2023-03-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-03-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-03-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
854398,COBBLESTONES - STANLEY,2023-03-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-03-06T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-06T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-03-06T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-03-06T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.39
854398,COBBLESTONES - STANLEY,2023-03-06T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
854398,COBBLESTONES - STANLEY,2023-03-06T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
854398,COBBLESTONES - STANLEY,2023-03-06T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-03-06T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-03-06T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-03-06T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
854398,COBBLESTONES - STANLEY,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.73
854398,COBBLESTONES - STANLEY,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
854398,COBBLESTONES - STANLEY,2023-03-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
854398,COBBLESTONES - STANLEY,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-03-06T14:00:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
854398,COBBLESTONES - STANLEY,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-03-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-03-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
854398,COBBLESTONES - STANLEY,2023-03-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
854398,COBBLESTONES - STANLEY,2023-03-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.84
854398,COBBLESTONES - STANLEY,2023-03-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
854398,COBBLESTONES - STANLEY,2023-03-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-03-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
854398,COBBLESTONES - STANLEY,2023-03-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
854398,COBBLESTONES - STANLEY,2023-03-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-03-06T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-06T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-06T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-06T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
854398,COBBLESTONES - STANLEY,2023-03-06T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
854398,COBBLESTONES - STANLEY,2023-03-06T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
854398,COBBLESTONES - STANLEY,2023-03-06T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-03-06T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-03-06T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-06T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
854398,COBBLESTONES - STANLEY,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.18
854398,COBBLESTONES - STANLEY,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
854398,COBBLESTONES - STANLEY,2023-03-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.0
854398,COBBLESTONES - STANLEY,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-03-06T13:50:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
854398,COBBLESTONES - STANLEY,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
854398,COBBLESTONES - STANLEY,2023-03-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
854398,COBBLESTONES - STANLEY,2023-03-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.08
854398,COBBLESTONES - STANLEY,2023-03-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.63
854398,COBBLESTONES - STANLEY,2023-03-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-03-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
854398,COBBLESTONES - STANLEY,2023-03-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
854398,COBBLESTONES - STANLEY,2023-03-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
854398,COBBLESTONES - STANLEY,2023-03-06T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-06T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-06T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-06T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
854398,COBBLESTONES - STANLEY,2023-03-06T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
854398,COBBLESTONES - STANLEY,2023-03-06T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
854398,COBBLESTONES - STANLEY,2023-03-06T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-03-06T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-03-06T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-06T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
854398,COBBLESTONES - STANLEY,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.55
854398,COBBLESTONES - STANLEY,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
854398,COBBLESTONES - STANLEY,2023-03-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.3
854398,COBBLESTONES - STANLEY,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-03-06T13:40:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-03-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
854398,COBBLESTONES - STANLEY,2023-03-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.74
854398,COBBLESTONES - STANLEY,2023-03-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
854398,COBBLESTONES - STANLEY,2023-03-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-03-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
854398,COBBLESTONES - STANLEY,2023-03-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
854398,COBBLESTONES - STANLEY,2023-03-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
854398,COBBLESTONES - STANLEY,2023-03-06T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-03-06T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-06T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-06T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
854398,COBBLESTONES - STANLEY,2023-03-06T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
854398,COBBLESTONES - STANLEY,2023-03-06T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
854398,COBBLESTONES - STANLEY,2023-03-06T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-03-06T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-06T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-03-06T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
854398,COBBLESTONES - STANLEY,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.67
854398,COBBLESTONES - STANLEY,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
854398,COBBLESTONES - STANLEY,2023-03-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
854398,COBBLESTONES - STANLEY,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.8
854398,COBBLESTONES - STANLEY,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-03-06T13:30:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
854398,COBBLESTONES - STANLEY,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-03-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-03-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-03-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
854398,COBBLESTONES - STANLEY,2023-03-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.1
854398,COBBLESTONES - STANLEY,2023-03-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
854398,COBBLESTONES - STANLEY,2023-03-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-03-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-03-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
854398,COBBLESTONES - STANLEY,2023-03-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
854398,COBBLESTONES - STANLEY,2023-03-06T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-03-06T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-06T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-06T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
854398,COBBLESTONES - STANLEY,2023-03-06T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
854398,COBBLESTONES - STANLEY,2023-03-06T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
854398,COBBLESTONES - STANLEY,2023-03-06T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-03-06T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-03-06T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-03-06T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
