Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-03-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
854398,COBBLESTONES - STANLEY,2023-03-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
854398,COBBLESTONES - STANLEY,2023-03-06T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-06T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-06T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
854398,COBBLESTONES - STANLEY,2023-03-06T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-03-06T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
854398,COBBLESTONES - STANLEY,2023-03-06T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
854398,COBBLESTONES - STANLEY,2023-03-06T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-03-06T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-06T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-03-06T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
854398,COBBLESTONES - STANLEY,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.17
854398,COBBLESTONES - STANLEY,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.25
854398,COBBLESTONES - STANLEY,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
854398,COBBLESTONES - STANLEY,2023-03-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
854398,COBBLESTONES - STANLEY,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
854398,COBBLESTONES - STANLEY,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-03-06T11:00:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
854398,COBBLESTONES - STANLEY,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-03-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-03-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
854398,COBBLESTONES - STANLEY,2023-03-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
854398,COBBLESTONES - STANLEY,2023-03-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.02
854398,COBBLESTONES - STANLEY,2023-03-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.97
854398,COBBLESTONES - STANLEY,2023-03-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-03-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
854398,COBBLESTONES - STANLEY,2023-03-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
854398,COBBLESTONES - STANLEY,2023-03-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
854398,COBBLESTONES - STANLEY,2023-03-06T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-06T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-06T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
854398,COBBLESTONES - STANLEY,2023-03-06T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
854398,COBBLESTONES - STANLEY,2023-03-06T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
854398,COBBLESTONES - STANLEY,2023-03-06T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
854398,COBBLESTONES - STANLEY,2023-03-06T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-03-06T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-03-06T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-03-06T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
854398,COBBLESTONES - STANLEY,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
854398,COBBLESTONES - STANLEY,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
854398,COBBLESTONES - STANLEY,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
854398,COBBLESTONES - STANLEY,2023-03-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-03-06T10:50:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-03-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-03-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-03-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
854398,COBBLESTONES - STANLEY,2023-03-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
854398,COBBLESTONES - STANLEY,2023-03-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
854398,COBBLESTONES - STANLEY,2023-03-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-03-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
854398,COBBLESTONES - STANLEY,2023-03-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
854398,COBBLESTONES - STANLEY,2023-03-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-03-06T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-06T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-06T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
854398,COBBLESTONES - STANLEY,2023-03-06T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
854398,COBBLESTONES - STANLEY,2023-03-06T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
854398,COBBLESTONES - STANLEY,2023-03-06T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
854398,COBBLESTONES - STANLEY,2023-03-06T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-03-06T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-03-06T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-03-06T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
854398,COBBLESTONES - STANLEY,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.36
854398,COBBLESTONES - STANLEY,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
854398,COBBLESTONES - STANLEY,2023-03-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
854398,COBBLESTONES - STANLEY,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-03-06T10:40:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
854398,COBBLESTONES - STANLEY,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-03-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-03-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
854398,COBBLESTONES - STANLEY,2023-03-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
854398,COBBLESTONES - STANLEY,2023-03-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.33
854398,COBBLESTONES - STANLEY,2023-03-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
854398,COBBLESTONES - STANLEY,2023-03-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-03-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-03-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
854398,COBBLESTONES - STANLEY,2023-03-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-03-06T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-06T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-06T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
854398,COBBLESTONES - STANLEY,2023-03-06T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
854398,COBBLESTONES - STANLEY,2023-03-06T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
854398,COBBLESTONES - STANLEY,2023-03-06T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
854398,COBBLESTONES - STANLEY,2023-03-06T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-03-06T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-03-06T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-03-06T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
854398,COBBLESTONES - STANLEY,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.73
854398,COBBLESTONES - STANLEY,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
854398,COBBLESTONES - STANLEY,2023-03-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-03-06T10:30:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
854398,COBBLESTONES - STANLEY,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-03-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-03-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
854398,COBBLESTONES - STANLEY,2023-03-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
854398,COBBLESTONES - STANLEY,2023-03-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
854398,COBBLESTONES - STANLEY,2023-03-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-03-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-03-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
854398,COBBLESTONES - STANLEY,2023-03-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-03-06T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-06T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-06T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
854398,COBBLESTONES - STANLEY,2023-03-06T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
854398,COBBLESTONES - STANLEY,2023-03-06T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
854398,COBBLESTONES - STANLEY,2023-03-06T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
854398,COBBLESTONES - STANLEY,2023-03-06T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-03-06T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-03-06T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-06T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
854398,COBBLESTONES - STANLEY,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.58
854398,COBBLESTONES - STANLEY,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
854398,COBBLESTONES - STANLEY,2023-03-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
854398,COBBLESTONES - STANLEY,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-03-06T10:20:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
854398,COBBLESTONES - STANLEY,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-03-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-03-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-03-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
854398,COBBLESTONES - STANLEY,2023-03-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.2
854398,COBBLESTONES - STANLEY,2023-03-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.95
854398,COBBLESTONES - STANLEY,2023-03-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-03-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-03-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
854398,COBBLESTONES - STANLEY,2023-03-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
854398,COBBLESTONES - STANLEY,2023-03-06T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-06T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-06T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-03-06T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
854398,COBBLESTONES - STANLEY,2023-03-06T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
854398,COBBLESTONES - STANLEY,2023-03-06T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
854398,COBBLESTONES - STANLEY,2023-03-06T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-03-06T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-06T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-03-06T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
854398,COBBLESTONES - STANLEY,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.74
854398,COBBLESTONES - STANLEY,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
854398,COBBLESTONES - STANLEY,2023-03-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.8
854398,COBBLESTONES - STANLEY,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-03-06T10:10:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
854398,COBBLESTONES - STANLEY,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
854398,COBBLESTONES - STANLEY,2023-03-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
854398,COBBLESTONES - STANLEY,2023-03-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
854398,COBBLESTONES - STANLEY,2023-03-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.58
854398,COBBLESTONES - STANLEY,2023-03-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.01
854398,COBBLESTONES - STANLEY,2023-03-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-03-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-03-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
854398,COBBLESTONES - STANLEY,2023-03-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
854398,COBBLESTONES - STANLEY,2023-03-06T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-06T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-06T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
854398,COBBLESTONES - STANLEY,2023-03-06T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-03-06T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
854398,COBBLESTONES - STANLEY,2023-03-06T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
854398,COBBLESTONES - STANLEY,2023-03-06T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-03-06T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-06T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-03-06T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
854398,COBBLESTONES - STANLEY,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.72
854398,COBBLESTONES - STANLEY,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
854398,COBBLESTONES - STANLEY,2023-03-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
854398,COBBLESTONES - STANLEY,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-03-06T10:00:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-03-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
854398,COBBLESTONES - STANLEY,2023-03-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
854398,COBBLESTONES - STANLEY,2023-03-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.98
854398,COBBLESTONES - STANLEY,2023-03-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.04
854398,COBBLESTONES - STANLEY,2023-03-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-03-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-03-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
854398,COBBLESTONES - STANLEY,2023-03-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
854398,COBBLESTONES - STANLEY,2023-03-06T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-06T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-06T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-03-06T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-03-06T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
854398,COBBLESTONES - STANLEY,2023-03-06T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
854398,COBBLESTONES - STANLEY,2023-03-06T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-06T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-03-06T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-06T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
854398,COBBLESTONES - STANLEY,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.74
854398,COBBLESTONES - STANLEY,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
854398,COBBLESTONES - STANLEY,2023-03-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
854398,COBBLESTONES - STANLEY,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-03-06T09:50:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
854398,COBBLESTONES - STANLEY,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
854398,COBBLESTONES - STANLEY,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
854398,COBBLESTONES - STANLEY,2023-03-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-03-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-03-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
854398,COBBLESTONES - STANLEY,2023-03-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
854398,COBBLESTONES - STANLEY,2023-03-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
854398,COBBLESTONES - STANLEY,2023-03-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-03-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-03-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
854398,COBBLESTONES - STANLEY,2023-03-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-03-06T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-06T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-06T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-03-06T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-03-06T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-03-06T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
854398,COBBLESTONES - STANLEY,2023-03-06T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-03-06T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-03-06T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-06T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
854398,COBBLESTONES - STANLEY,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
854398,COBBLESTONES - STANLEY,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
854398,COBBLESTONES - STANLEY,2023-03-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-03-06T09:40:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
854398,COBBLESTONES - STANLEY,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
854398,COBBLESTONES - STANLEY,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-03-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-03-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
854398,COBBLESTONES - STANLEY,2023-03-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
854398,COBBLESTONES - STANLEY,2023-03-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.36
854398,COBBLESTONES - STANLEY,2023-03-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-03-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-03-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-03-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-03-06T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-06T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-06T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-03-06T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
854398,COBBLESTONES - STANLEY,2023-03-06T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
854398,COBBLESTONES - STANLEY,2023-03-06T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
854398,COBBLESTONES - STANLEY,2023-03-06T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-03-06T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-03-06T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-06T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
854398,COBBLESTONES - STANLEY,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
854398,COBBLESTONES - STANLEY,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
854398,COBBLESTONES - STANLEY,2023-03-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-03-06T09:30:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
854398,COBBLESTONES - STANLEY,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-03-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-03-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.41
854398,COBBLESTONES - STANLEY,2023-03-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
854398,COBBLESTONES - STANLEY,2023-03-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
854398,COBBLESTONES - STANLEY,2023-03-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-03-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
854398,COBBLESTONES - STANLEY,2023-03-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-03-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
854398,COBBLESTONES - STANLEY,2023-03-06T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-06T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-06T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
854398,COBBLESTONES - STANLEY,2023-03-06T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
854398,COBBLESTONES - STANLEY,2023-03-06T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
854398,COBBLESTONES - STANLEY,2023-03-06T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
854398,COBBLESTONES - STANLEY,2023-03-06T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-06T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-03-06T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-03-06T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
854398,COBBLESTONES - STANLEY,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
854398,COBBLESTONES - STANLEY,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
854398,COBBLESTONES - STANLEY,2023-03-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-03-06T09:20:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
854398,COBBLESTONES - STANLEY,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-03-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
854398,COBBLESTONES - STANLEY,2023-03-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
854398,COBBLESTONES - STANLEY,2023-03-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
854398,COBBLESTONES - STANLEY,2023-03-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.15
854398,COBBLESTONES - STANLEY,2023-03-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-03-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-03-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
854398,COBBLESTONES - STANLEY,2023-03-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-03-06T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-03-06T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
854398,COBBLESTONES - STANLEY,2023-03-06T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
854398,COBBLESTONES - STANLEY,2023-03-06T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
854398,COBBLESTONES - STANLEY,2023-03-06T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
854398,COBBLESTONES - STANLEY,2023-03-06T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
854398,COBBLESTONES - STANLEY,2023-03-06T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-06T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-06T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-03-06T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
854398,COBBLESTONES - STANLEY,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
854398,COBBLESTONES - STANLEY,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
854398,COBBLESTONES - STANLEY,2023-03-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
854398,COBBLESTONES - STANLEY,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-03-06T09:10:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
854398,COBBLESTONES - STANLEY,2023-03-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-03-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
854398,COBBLESTONES - STANLEY,2023-03-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
854398,COBBLESTONES - STANLEY,2023-03-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.56
854398,COBBLESTONES - STANLEY,2023-03-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
854398,COBBLESTONES - STANLEY,2023-03-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-03-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-03-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
854398,COBBLESTONES - STANLEY,2023-03-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-03-06T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-06T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-03-06T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
854398,COBBLESTONES - STANLEY,2023-03-06T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-03-06T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
854398,COBBLESTONES - STANLEY,2023-03-06T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
854398,COBBLESTONES - STANLEY,2023-03-06T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-06T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-06T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-03-06T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
854398,COBBLESTONES - STANLEY,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.92
854398,COBBLESTONES - STANLEY,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.9
854398,COBBLESTONES - STANLEY,2023-03-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-03-06T09:00:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
854398,COBBLESTONES - STANLEY,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
854398,COBBLESTONES - STANLEY,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
854398,COBBLESTONES - STANLEY,2023-03-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
854398,COBBLESTONES - STANLEY,2023-03-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
854398,COBBLESTONES - STANLEY,2023-03-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
854398,COBBLESTONES - STANLEY,2023-03-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.45
854398,COBBLESTONES - STANLEY,2023-03-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
854398,COBBLESTONES - STANLEY,2023-03-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-03-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-03-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
854398,COBBLESTONES - STANLEY,2023-03-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
854398,COBBLESTONES - STANLEY,2023-03-06T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-06T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-06T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-03-06T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
854398,COBBLESTONES - STANLEY,2023-03-06T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-03-06T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
854398,COBBLESTONES - STANLEY,2023-03-06T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-03-06T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-06T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-06T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
854398,COBBLESTONES - STANLEY,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.88
854398,COBBLESTONES - STANLEY,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
