Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-06T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-03-06T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-03-06T04:20:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-03-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
854398,COBBLESTONES - STANLEY,2023-03-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-03-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-03-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-03-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
854398,COBBLESTONES - STANLEY,2023-03-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
854398,COBBLESTONES - STANLEY,2023-03-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
854398,COBBLESTONES - STANLEY,2023-03-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-03-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-03-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-03-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-03-06T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-06T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-06T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-06T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
854398,COBBLESTONES - STANLEY,2023-03-06T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-03-06T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
854398,COBBLESTONES - STANLEY,2023-03-06T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-03-06T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-03-06T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-03-06T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-06T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-06T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-03-06T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-06T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
854398,COBBLESTONES - STANLEY,2023-03-06T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.32
854398,COBBLESTONES - STANLEY,2023-03-06T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
854398,COBBLESTONES - STANLEY,2023-03-06T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-03-06T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-03-06T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
854398,COBBLESTONES - STANLEY,2023-03-06T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-03-06T04:10:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-03-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
854398,COBBLESTONES - STANLEY,2023-03-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
854398,COBBLESTONES - STANLEY,2023-03-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-03-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-03-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
854398,COBBLESTONES - STANLEY,2023-03-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.94
854398,COBBLESTONES - STANLEY,2023-03-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.59
854398,COBBLESTONES - STANLEY,2023-03-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-03-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-03-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
854398,COBBLESTONES - STANLEY,2023-03-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-03-06T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-06T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-06T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-06T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
854398,COBBLESTONES - STANLEY,2023-03-06T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-03-06T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
854398,COBBLESTONES - STANLEY,2023-03-06T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-03-06T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-03-06T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-03-06T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-06T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-06T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-06T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-06T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
854398,COBBLESTONES - STANLEY,2023-03-06T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
854398,COBBLESTONES - STANLEY,2023-03-06T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
854398,COBBLESTONES - STANLEY,2023-03-06T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-03-06T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-03-06T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-03-06T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-03-06T04:00:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-03-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
854398,COBBLESTONES - STANLEY,2023-03-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-03-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-03-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-03-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-03-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
854398,COBBLESTONES - STANLEY,2023-03-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
854398,COBBLESTONES - STANLEY,2023-03-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.39
854398,COBBLESTONES - STANLEY,2023-03-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-03-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-03-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-03-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-03-06T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-06T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-06T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-06T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
854398,COBBLESTONES - STANLEY,2023-03-06T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-03-06T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
854398,COBBLESTONES - STANLEY,2023-03-06T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-03-06T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-03-06T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-03-06T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-06T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-06T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-06T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-06T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
854398,COBBLESTONES - STANLEY,2023-03-06T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.65
854398,COBBLESTONES - STANLEY,2023-03-06T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
854398,COBBLESTONES - STANLEY,2023-03-06T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-03-06T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-03-06T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-03-06T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-06T03:50:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-03-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
854398,COBBLESTONES - STANLEY,2023-03-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-03-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-03-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
854398,COBBLESTONES - STANLEY,2023-03-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.37
854398,COBBLESTONES - STANLEY,2023-03-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.62
854398,COBBLESTONES - STANLEY,2023-03-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-03-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-03-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
854398,COBBLESTONES - STANLEY,2023-03-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-03-06T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-06T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-06T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-06T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
854398,COBBLESTONES - STANLEY,2023-03-06T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-03-06T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
854398,COBBLESTONES - STANLEY,2023-03-06T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-06T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-03-06T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-03-06T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-06T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-06T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-03-06T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-06T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
854398,COBBLESTONES - STANLEY,2023-03-06T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.73
854398,COBBLESTONES - STANLEY,2023-03-06T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
854398,COBBLESTONES - STANLEY,2023-03-06T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-03-06T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-03-06T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-03-06T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-03-06T03:40:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-03-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
854398,COBBLESTONES - STANLEY,2023-03-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
854398,COBBLESTONES - STANLEY,2023-03-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-03-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
854398,COBBLESTONES - STANLEY,2023-03-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
854398,COBBLESTONES - STANLEY,2023-03-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
854398,COBBLESTONES - STANLEY,2023-03-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-03-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-03-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-03-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-03-06T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-06T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-06T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-06T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
854398,COBBLESTONES - STANLEY,2023-03-06T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-03-06T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
854398,COBBLESTONES - STANLEY,2023-03-06T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-03-06T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-03-06T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-03-06T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-06T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-06T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-06T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-06T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
854398,COBBLESTONES - STANLEY,2023-03-06T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
854398,COBBLESTONES - STANLEY,2023-03-06T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
854398,COBBLESTONES - STANLEY,2023-03-06T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-03-06T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-03-06T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-03-06T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-03-06T03:30:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-03-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
854398,COBBLESTONES - STANLEY,2023-03-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
854398,COBBLESTONES - STANLEY,2023-03-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-03-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
854398,COBBLESTONES - STANLEY,2023-03-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.97
854398,COBBLESTONES - STANLEY,2023-03-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
854398,COBBLESTONES - STANLEY,2023-03-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-03-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-03-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-03-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-03-06T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-06T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-06T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-06T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
854398,COBBLESTONES - STANLEY,2023-03-06T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-03-06T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
854398,COBBLESTONES - STANLEY,2023-03-06T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-03-06T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-06T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-03-06T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-06T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-06T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-06T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-06T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
854398,COBBLESTONES - STANLEY,2023-03-06T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.73
854398,COBBLESTONES - STANLEY,2023-03-06T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
854398,COBBLESTONES - STANLEY,2023-03-06T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-03-06T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-03-06T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-03-06T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-03-06T03:20:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-03-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-03-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-03-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
854398,COBBLESTONES - STANLEY,2023-03-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-03-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
854398,COBBLESTONES - STANLEY,2023-03-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
854398,COBBLESTONES - STANLEY,2023-03-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
854398,COBBLESTONES - STANLEY,2023-03-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-03-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-03-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
854398,COBBLESTONES - STANLEY,2023-03-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-03-06T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-06T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-06T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-06T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
854398,COBBLESTONES - STANLEY,2023-03-06T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.58
854398,COBBLESTONES - STANLEY,2023-03-06T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
854398,COBBLESTONES - STANLEY,2023-03-06T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-06T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-03-06T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-03-06T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-03-06T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-06T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-06T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-06T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
854398,COBBLESTONES - STANLEY,2023-03-06T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
854398,COBBLESTONES - STANLEY,2023-03-06T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
854398,COBBLESTONES - STANLEY,2023-03-06T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-03-06T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-03-06T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-03-06T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-03-06T03:10:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
854398,COBBLESTONES - STANLEY,2023-03-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-03-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-03-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-03-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
854398,COBBLESTONES - STANLEY,2023-03-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
854398,COBBLESTONES - STANLEY,2023-03-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
854398,COBBLESTONES - STANLEY,2023-03-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-03-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-03-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-03-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-03-06T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-06T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-06T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-06T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
854398,COBBLESTONES - STANLEY,2023-03-06T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.47
854398,COBBLESTONES - STANLEY,2023-03-06T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
854398,COBBLESTONES - STANLEY,2023-03-06T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-06T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-03-06T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-03-06T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-06T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-06T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-06T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-06T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
854398,COBBLESTONES - STANLEY,2023-03-06T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.57
854398,COBBLESTONES - STANLEY,2023-03-06T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
854398,COBBLESTONES - STANLEY,2023-03-06T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-03-06T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-03-06T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
854398,COBBLESTONES - STANLEY,2023-03-06T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-03-06T03:00:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
854398,COBBLESTONES - STANLEY,2023-03-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-03-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-03-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-03-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.28
854398,COBBLESTONES - STANLEY,2023-03-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
854398,COBBLESTONES - STANLEY,2023-03-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.74
854398,COBBLESTONES - STANLEY,2023-03-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-03-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-03-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
854398,COBBLESTONES - STANLEY,2023-03-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-03-06T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-06T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-06T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-06T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
854398,COBBLESTONES - STANLEY,2023-03-06T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.44
854398,COBBLESTONES - STANLEY,2023-03-06T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
854398,COBBLESTONES - STANLEY,2023-03-06T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-03-06T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-03-06T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-03-06T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-06T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-06T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-06T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-06T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
854398,COBBLESTONES - STANLEY,2023-03-06T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.16
854398,COBBLESTONES - STANLEY,2023-03-06T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
854398,COBBLESTONES - STANLEY,2023-03-06T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-03-06T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-03-06T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
854398,COBBLESTONES - STANLEY,2023-03-06T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-03-06T02:50:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-03-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
854398,COBBLESTONES - STANLEY,2023-03-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-03-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-03-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
854398,COBBLESTONES - STANLEY,2023-03-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.61
854398,COBBLESTONES - STANLEY,2023-03-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.56
854398,COBBLESTONES - STANLEY,2023-03-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-03-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
854398,COBBLESTONES - STANLEY,2023-03-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
854398,COBBLESTONES - STANLEY,2023-03-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-03-06T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-06T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-06T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-06T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
854398,COBBLESTONES - STANLEY,2023-03-06T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.4
854398,COBBLESTONES - STANLEY,2023-03-06T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-03-06T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-06T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-03-06T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
854398,COBBLESTONES - STANLEY,2023-03-06T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-06T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-06T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-06T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-06T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
854398,COBBLESTONES - STANLEY,2023-03-06T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.42
854398,COBBLESTONES - STANLEY,2023-03-06T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
854398,COBBLESTONES - STANLEY,2023-03-06T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-03-06T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-03-06T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
854398,COBBLESTONES - STANLEY,2023-03-06T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-03-06T02:40:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
854398,COBBLESTONES - STANLEY,2023-03-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-03-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
854398,COBBLESTONES - STANLEY,2023-03-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-03-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
854398,COBBLESTONES - STANLEY,2023-03-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
854398,COBBLESTONES - STANLEY,2023-03-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
854398,COBBLESTONES - STANLEY,2023-03-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-03-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-03-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
854398,COBBLESTONES - STANLEY,2023-03-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-03-06T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-06T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-06T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-06T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
854398,COBBLESTONES - STANLEY,2023-03-06T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.38
854398,COBBLESTONES - STANLEY,2023-03-06T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
854398,COBBLESTONES - STANLEY,2023-03-06T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-03-06T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-03-06T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-03-06T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-06T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-06T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-06T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-06T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
854398,COBBLESTONES - STANLEY,2023-03-06T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.28
854398,COBBLESTONES - STANLEY,2023-03-06T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
854398,COBBLESTONES - STANLEY,2023-03-06T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-03-06T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-03-06T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
854398,COBBLESTONES - STANLEY,2023-03-06T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-03-06T02:30:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-03-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-03-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-03-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-03-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.45
854398,COBBLESTONES - STANLEY,2023-03-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.66
854398,COBBLESTONES - STANLEY,2023-03-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.36
854398,COBBLESTONES - STANLEY,2023-03-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-03-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-03-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
854398,COBBLESTONES - STANLEY,2023-03-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-03-06T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-06T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-06T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-06T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
854398,COBBLESTONES - STANLEY,2023-03-06T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.44
854398,COBBLESTONES - STANLEY,2023-03-06T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
854398,COBBLESTONES - STANLEY,2023-03-06T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-03-06T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-03-06T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-03-06T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-03-06T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-06T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-06T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-06T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
854398,COBBLESTONES - STANLEY,2023-03-06T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.21
854398,COBBLESTONES - STANLEY,2023-03-06T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
854398,COBBLESTONES - STANLEY,2023-03-06T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-03-06T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-03-06T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
854398,COBBLESTONES - STANLEY,2023-03-06T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-03-06T02:20:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-03-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
854398,COBBLESTONES - STANLEY,2023-03-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-03-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-03-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
854398,COBBLESTONES - STANLEY,2023-03-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.65
854398,COBBLESTONES - STANLEY,2023-03-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
854398,COBBLESTONES - STANLEY,2023-03-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-03-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
854398,COBBLESTONES - STANLEY,2023-03-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
854398,COBBLESTONES - STANLEY,2023-03-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-03-06T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-06T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-06T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-06T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
854398,COBBLESTONES - STANLEY,2023-03-06T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.44
854398,COBBLESTONES - STANLEY,2023-03-06T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
854398,COBBLESTONES - STANLEY,2023-03-06T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-03-06T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-03-06T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-03-06T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-03-06T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-06T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-06T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-06T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
854398,COBBLESTONES - STANLEY,2023-03-06T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.61
854398,COBBLESTONES - STANLEY,2023-03-06T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
854398,COBBLESTONES - STANLEY,2023-03-06T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-03-06T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-03-06T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
854398,COBBLESTONES - STANLEY,2023-03-06T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-03-06T02:10:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-03-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-03-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
854398,COBBLESTONES - STANLEY,2023-03-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
854398,COBBLESTONES - STANLEY,2023-03-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
854398,COBBLESTONES - STANLEY,2023-03-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
854398,COBBLESTONES - STANLEY,2023-03-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
854398,COBBLESTONES - STANLEY,2023-03-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-03-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-03-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
854398,COBBLESTONES - STANLEY,2023-03-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-03-06T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
