Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-07T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
854398,COBBLESTONES - STANLEY,2023-03-07T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
854398,COBBLESTONES - STANLEY,2023-03-07T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
854398,COBBLESTONES - STANLEY,2023-03-07T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-03-07T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-03-07T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-03-07T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
854398,COBBLESTONES - STANLEY,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.69
854398,COBBLESTONES - STANLEY,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
854398,COBBLESTONES - STANLEY,2023-03-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
854398,COBBLESTONES - STANLEY,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-03-07T21:30:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
854398,COBBLESTONES - STANLEY,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
854398,COBBLESTONES - STANLEY,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
854398,COBBLESTONES - STANLEY,2023-03-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-03-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-03-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.13
854398,COBBLESTONES - STANLEY,2023-03-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.23
854398,COBBLESTONES - STANLEY,2023-03-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
854398,COBBLESTONES - STANLEY,2023-03-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-03-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-03-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
854398,COBBLESTONES - STANLEY,2023-03-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-03-07T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-07T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-07T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-07T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
854398,COBBLESTONES - STANLEY,2023-03-07T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-03-07T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
854398,COBBLESTONES - STANLEY,2023-03-07T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-03-07T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-07T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-03-07T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
854398,COBBLESTONES - STANLEY,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.06
854398,COBBLESTONES - STANLEY,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
854398,COBBLESTONES - STANLEY,2023-03-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
854398,COBBLESTONES - STANLEY,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-03-07T21:20:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
854398,COBBLESTONES - STANLEY,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
854398,COBBLESTONES - STANLEY,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
854398,COBBLESTONES - STANLEY,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-03-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-03-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-03-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
854398,COBBLESTONES - STANLEY,2023-03-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.55
854398,COBBLESTONES - STANLEY,2023-03-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
854398,COBBLESTONES - STANLEY,2023-03-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-03-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-03-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
854398,COBBLESTONES - STANLEY,2023-03-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-03-07T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-07T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-07T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-07T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
854398,COBBLESTONES - STANLEY,2023-03-07T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-03-07T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
854398,COBBLESTONES - STANLEY,2023-03-07T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-03-07T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-03-07T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-07T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
854398,COBBLESTONES - STANLEY,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.27
854398,COBBLESTONES - STANLEY,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
854398,COBBLESTONES - STANLEY,2023-03-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
854398,COBBLESTONES - STANLEY,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-03-07T21:10:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
854398,COBBLESTONES - STANLEY,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
854398,COBBLESTONES - STANLEY,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
854398,COBBLESTONES - STANLEY,2023-03-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854398,COBBLESTONES - STANLEY,2023-03-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-03-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.44
854398,COBBLESTONES - STANLEY,2023-03-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.91
854398,COBBLESTONES - STANLEY,2023-03-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
854398,COBBLESTONES - STANLEY,2023-03-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-03-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-03-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
854398,COBBLESTONES - STANLEY,2023-03-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
854398,COBBLESTONES - STANLEY,2023-03-07T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-07T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-07T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-07T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
854398,COBBLESTONES - STANLEY,2023-03-07T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
854398,COBBLESTONES - STANLEY,2023-03-07T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
854398,COBBLESTONES - STANLEY,2023-03-07T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-03-07T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-03-07T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-03-07T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
854398,COBBLESTONES - STANLEY,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.3
854398,COBBLESTONES - STANLEY,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
854398,COBBLESTONES - STANLEY,2023-03-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
854398,COBBLESTONES - STANLEY,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-03-07T21:00:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
854398,COBBLESTONES - STANLEY,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
854398,COBBLESTONES - STANLEY,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
854398,COBBLESTONES - STANLEY,2023-03-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854398,COBBLESTONES - STANLEY,2023-03-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-03-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.67
854398,COBBLESTONES - STANLEY,2023-03-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.04
854398,COBBLESTONES - STANLEY,2023-03-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.81
854398,COBBLESTONES - STANLEY,2023-03-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-03-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-03-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
854398,COBBLESTONES - STANLEY,2023-03-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
854398,COBBLESTONES - STANLEY,2023-03-07T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-07T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-07T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-07T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
854398,COBBLESTONES - STANLEY,2023-03-07T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
854398,COBBLESTONES - STANLEY,2023-03-07T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
854398,COBBLESTONES - STANLEY,2023-03-07T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-03-07T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-03-07T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-03-07T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
854398,COBBLESTONES - STANLEY,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.46
854398,COBBLESTONES - STANLEY,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.61
854398,COBBLESTONES - STANLEY,2023-03-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
854398,COBBLESTONES - STANLEY,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-03-07T20:50:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-03-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-03-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
854398,COBBLESTONES - STANLEY,2023-03-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.41
854398,COBBLESTONES - STANLEY,2023-03-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.17
854398,COBBLESTONES - STANLEY,2023-03-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-03-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-03-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
854398,COBBLESTONES - STANLEY,2023-03-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
854398,COBBLESTONES - STANLEY,2023-03-07T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-07T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-07T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-07T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
854398,COBBLESTONES - STANLEY,2023-03-07T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-03-07T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
854398,COBBLESTONES - STANLEY,2023-03-07T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-03-07T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-03-07T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-03-07T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
854398,COBBLESTONES - STANLEY,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.16
854398,COBBLESTONES - STANLEY,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
854398,COBBLESTONES - STANLEY,2023-03-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.9
854398,COBBLESTONES - STANLEY,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-03-07T20:40:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
854398,COBBLESTONES - STANLEY,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
854398,COBBLESTONES - STANLEY,2023-03-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
854398,COBBLESTONES - STANLEY,2023-03-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.24
854398,COBBLESTONES - STANLEY,2023-03-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
854398,COBBLESTONES - STANLEY,2023-03-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-03-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-03-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
854398,COBBLESTONES - STANLEY,2023-03-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-03-07T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-07T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-07T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-07T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
854398,COBBLESTONES - STANLEY,2023-03-07T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-03-07T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
854398,COBBLESTONES - STANLEY,2023-03-07T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-03-07T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-03-07T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-07T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
854398,COBBLESTONES - STANLEY,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.66
854398,COBBLESTONES - STANLEY,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
854398,COBBLESTONES - STANLEY,2023-03-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.1
854398,COBBLESTONES - STANLEY,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
854398,COBBLESTONES - STANLEY,2023-03-07T20:30:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-03-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.2
854398,COBBLESTONES - STANLEY,2023-03-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.7
854398,COBBLESTONES - STANLEY,2023-03-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.77
854398,COBBLESTONES - STANLEY,2023-03-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-03-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
854398,COBBLESTONES - STANLEY,2023-03-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
854398,COBBLESTONES - STANLEY,2023-03-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
854398,COBBLESTONES - STANLEY,2023-03-07T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-07T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-07T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-07T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
854398,COBBLESTONES - STANLEY,2023-03-07T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
854398,COBBLESTONES - STANLEY,2023-03-07T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
854398,COBBLESTONES - STANLEY,2023-03-07T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-03-07T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-03-07T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-07T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.31
854398,COBBLESTONES - STANLEY,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.74
854398,COBBLESTONES - STANLEY,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.33
854398,COBBLESTONES - STANLEY,2023-03-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.1
854398,COBBLESTONES - STANLEY,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-03-07T20:20:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-03-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
854398,COBBLESTONES - STANLEY,2023-03-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.39
854398,COBBLESTONES - STANLEY,2023-03-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
854398,COBBLESTONES - STANLEY,2023-03-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-03-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
854398,COBBLESTONES - STANLEY,2023-03-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
854398,COBBLESTONES - STANLEY,2023-03-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
854398,COBBLESTONES - STANLEY,2023-03-07T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-07T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-07T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-07T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
854398,COBBLESTONES - STANLEY,2023-03-07T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
854398,COBBLESTONES - STANLEY,2023-03-07T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
854398,COBBLESTONES - STANLEY,2023-03-07T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-07T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-03-07T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-03-07T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.37
854398,COBBLESTONES - STANLEY,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.29
854398,COBBLESTONES - STANLEY,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
854398,COBBLESTONES - STANLEY,2023-03-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.7
854398,COBBLESTONES - STANLEY,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-03-07T20:10:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
854398,COBBLESTONES - STANLEY,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
854398,COBBLESTONES - STANLEY,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
854398,COBBLESTONES - STANLEY,2023-03-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.65
854398,COBBLESTONES - STANLEY,2023-03-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.27
854398,COBBLESTONES - STANLEY,2023-03-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
854398,COBBLESTONES - STANLEY,2023-03-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-03-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
854398,COBBLESTONES - STANLEY,2023-03-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
854398,COBBLESTONES - STANLEY,2023-03-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
854398,COBBLESTONES - STANLEY,2023-03-07T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-07T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-07T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-07T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
854398,COBBLESTONES - STANLEY,2023-03-07T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-03-07T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
854398,COBBLESTONES - STANLEY,2023-03-07T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-03-07T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-03-07T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-03-07T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.69
854398,COBBLESTONES - STANLEY,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.66
854398,COBBLESTONES - STANLEY,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
854398,COBBLESTONES - STANLEY,2023-03-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
854398,COBBLESTONES - STANLEY,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.3
854398,COBBLESTONES - STANLEY,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
854398,COBBLESTONES - STANLEY,2023-03-07T20:00:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
854398,COBBLESTONES - STANLEY,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
854398,COBBLESTONES - STANLEY,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-03-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.35
854398,COBBLESTONES - STANLEY,2023-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.72
854398,COBBLESTONES - STANLEY,2023-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.73
854398,COBBLESTONES - STANLEY,2023-03-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
854398,COBBLESTONES - STANLEY,2023-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
854398,COBBLESTONES - STANLEY,2023-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
854398,COBBLESTONES - STANLEY,2023-03-07T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-07T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-07T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-07T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
854398,COBBLESTONES - STANLEY,2023-03-07T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-03-07T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
854398,COBBLESTONES - STANLEY,2023-03-07T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-03-07T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-03-07T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-03-07T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.82
854398,COBBLESTONES - STANLEY,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.38
854398,COBBLESTONES - STANLEY,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
854398,COBBLESTONES - STANLEY,2023-03-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
854398,COBBLESTONES - STANLEY,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.7
854398,COBBLESTONES - STANLEY,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-03-07T19:50:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
854398,COBBLESTONES - STANLEY,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-03-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-03-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.12
854398,COBBLESTONES - STANLEY,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.5
854398,COBBLESTONES - STANLEY,2023-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.33
854398,COBBLESTONES - STANLEY,2023-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
854398,COBBLESTONES - STANLEY,2023-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
854398,COBBLESTONES - STANLEY,2023-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
854398,COBBLESTONES - STANLEY,2023-03-07T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-07T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-07T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-07T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
854398,COBBLESTONES - STANLEY,2023-03-07T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
854398,COBBLESTONES - STANLEY,2023-03-07T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
854398,COBBLESTONES - STANLEY,2023-03-07T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-03-07T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-03-07T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-07T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
854398,COBBLESTONES - STANLEY,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.95
854398,COBBLESTONES - STANLEY,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.64
854398,COBBLESTONES - STANLEY,2023-03-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
854398,COBBLESTONES - STANLEY,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.9
854398,COBBLESTONES - STANLEY,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-03-07T19:40:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
854398,COBBLESTONES - STANLEY,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
854398,COBBLESTONES - STANLEY,2023-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.73
854398,COBBLESTONES - STANLEY,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.76
854398,COBBLESTONES - STANLEY,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.6
854398,COBBLESTONES - STANLEY,2023-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
854398,COBBLESTONES - STANLEY,2023-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
854398,COBBLESTONES - STANLEY,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
854398,COBBLESTONES - STANLEY,2023-03-07T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-07T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-07T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-07T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
854398,COBBLESTONES - STANLEY,2023-03-07T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
854398,COBBLESTONES - STANLEY,2023-03-07T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
854398,COBBLESTONES - STANLEY,2023-03-07T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-07T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-03-07T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-03-07T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
854398,COBBLESTONES - STANLEY,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.2
854398,COBBLESTONES - STANLEY,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
854398,COBBLESTONES - STANLEY,2023-03-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.9
854398,COBBLESTONES - STANLEY,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
854398,COBBLESTONES - STANLEY,2023-03-07T19:30:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
854398,COBBLESTONES - STANLEY,2023-03-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854398,COBBLESTONES - STANLEY,2023-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.37
854398,COBBLESTONES - STANLEY,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.48
854398,COBBLESTONES - STANLEY,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
854398,COBBLESTONES - STANLEY,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
854398,COBBLESTONES - STANLEY,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
854398,COBBLESTONES - STANLEY,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
854398,COBBLESTONES - STANLEY,2023-03-07T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-07T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-07T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-07T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
854398,COBBLESTONES - STANLEY,2023-03-07T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
854398,COBBLESTONES - STANLEY,2023-03-07T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
854398,COBBLESTONES - STANLEY,2023-03-07T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-03-07T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-03-07T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-07T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.61
854398,COBBLESTONES - STANLEY,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.12
854398,COBBLESTONES - STANLEY,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.59
854398,COBBLESTONES - STANLEY,2023-03-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.2
854398,COBBLESTONES - STANLEY,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-03-07T19:20:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
