Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
854398,COBBLESTONES - STANLEY,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854398,COBBLESTONES - STANLEY,2023-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.14
854398,COBBLESTONES - STANLEY,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.51
854398,COBBLESTONES - STANLEY,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
854398,COBBLESTONES - STANLEY,2023-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
854398,COBBLESTONES - STANLEY,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
854398,COBBLESTONES - STANLEY,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
854398,COBBLESTONES - STANLEY,2023-03-07T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-07T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-07T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-07T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
854398,COBBLESTONES - STANLEY,2023-03-07T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-03-07T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
854398,COBBLESTONES - STANLEY,2023-03-07T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-03-07T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-03-07T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-07T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
854398,COBBLESTONES - STANLEY,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.31
854398,COBBLESTONES - STANLEY,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
854398,COBBLESTONES - STANLEY,2023-03-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.7
854398,COBBLESTONES - STANLEY,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-03-07T19:10:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
854398,COBBLESTONES - STANLEY,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854398,COBBLESTONES - STANLEY,2023-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.68
854398,COBBLESTONES - STANLEY,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.62
854398,COBBLESTONES - STANLEY,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
854398,COBBLESTONES - STANLEY,2023-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
854398,COBBLESTONES - STANLEY,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
854398,COBBLESTONES - STANLEY,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
854398,COBBLESTONES - STANLEY,2023-03-07T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-07T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-07T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
854398,COBBLESTONES - STANLEY,2023-03-07T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
854398,COBBLESTONES - STANLEY,2023-03-07T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
854398,COBBLESTONES - STANLEY,2023-03-07T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-03-07T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-03-07T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-03-07T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
854398,COBBLESTONES - STANLEY,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
854398,COBBLESTONES - STANLEY,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.9
854398,COBBLESTONES - STANLEY,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.1
854398,COBBLESTONES - STANLEY,2023-03-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.4
854398,COBBLESTONES - STANLEY,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.6
854398,COBBLESTONES - STANLEY,2023-03-07T19:00:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
854398,COBBLESTONES - STANLEY,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
854398,COBBLESTONES - STANLEY,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
854398,COBBLESTONES - STANLEY,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.74
854398,COBBLESTONES - STANLEY,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.87
854398,COBBLESTONES - STANLEY,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.97
854398,COBBLESTONES - STANLEY,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
854398,COBBLESTONES - STANLEY,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
854398,COBBLESTONES - STANLEY,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
854398,COBBLESTONES - STANLEY,2023-03-07T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-07T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-07T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-07T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
854398,COBBLESTONES - STANLEY,2023-03-07T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-03-07T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
854398,COBBLESTONES - STANLEY,2023-03-07T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-07T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-03-07T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-03-07T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
854398,COBBLESTONES - STANLEY,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
854398,COBBLESTONES - STANLEY,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.57
854398,COBBLESTONES - STANLEY,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.74
854398,COBBLESTONES - STANLEY,2023-03-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
854398,COBBLESTONES - STANLEY,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.9
854398,COBBLESTONES - STANLEY,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
854398,COBBLESTONES - STANLEY,2023-03-07T18:50:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
854398,COBBLESTONES - STANLEY,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
854398,COBBLESTONES - STANLEY,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
854398,COBBLESTONES - STANLEY,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.91
854398,COBBLESTONES - STANLEY,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.96
854398,COBBLESTONES - STANLEY,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.45
854398,COBBLESTONES - STANLEY,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
854398,COBBLESTONES - STANLEY,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
854398,COBBLESTONES - STANLEY,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
854398,COBBLESTONES - STANLEY,2023-03-07T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-07T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-07T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-07T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
854398,COBBLESTONES - STANLEY,2023-03-07T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
854398,COBBLESTONES - STANLEY,2023-03-07T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
854398,COBBLESTONES - STANLEY,2023-03-07T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-03-07T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-03-07T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-07T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
854398,COBBLESTONES - STANLEY,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.23
854398,COBBLESTONES - STANLEY,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.79
854398,COBBLESTONES - STANLEY,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.19
854398,COBBLESTONES - STANLEY,2023-03-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
854398,COBBLESTONES - STANLEY,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
854398,COBBLESTONES - STANLEY,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.2
854398,COBBLESTONES - STANLEY,2023-03-07T18:40:00.000+00:00,transformer,,Temperature,C,17.0
854398,COBBLESTONES - STANLEY,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
854398,COBBLESTONES - STANLEY,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
854398,COBBLESTONES - STANLEY,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.19
854398,COBBLESTONES - STANLEY,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.7
854398,COBBLESTONES - STANLEY,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.56
854398,COBBLESTONES - STANLEY,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
854398,COBBLESTONES - STANLEY,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
854398,COBBLESTONES - STANLEY,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
854398,COBBLESTONES - STANLEY,2023-03-07T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-07T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-07T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-07T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
854398,COBBLESTONES - STANLEY,2023-03-07T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
854398,COBBLESTONES - STANLEY,2023-03-07T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
854398,COBBLESTONES - STANLEY,2023-03-07T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-03-07T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-07T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-07T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
854398,COBBLESTONES - STANLEY,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
854398,COBBLESTONES - STANLEY,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.96
854398,COBBLESTONES - STANLEY,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.26
854398,COBBLESTONES - STANLEY,2023-03-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
854398,COBBLESTONES - STANLEY,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.1
854398,COBBLESTONES - STANLEY,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.5
854398,COBBLESTONES - STANLEY,2023-03-07T18:30:00.000+00:00,transformer,,Temperature,C,16.9
854398,COBBLESTONES - STANLEY,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
854398,COBBLESTONES - STANLEY,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
854398,COBBLESTONES - STANLEY,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
854398,COBBLESTONES - STANLEY,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
854398,COBBLESTONES - STANLEY,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.94
854398,COBBLESTONES - STANLEY,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.12
854398,COBBLESTONES - STANLEY,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
854398,COBBLESTONES - STANLEY,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
854398,COBBLESTONES - STANLEY,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
854398,COBBLESTONES - STANLEY,2023-03-07T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-07T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-07T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-07T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
854398,COBBLESTONES - STANLEY,2023-03-07T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
854398,COBBLESTONES - STANLEY,2023-03-07T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
854398,COBBLESTONES - STANLEY,2023-03-07T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-03-07T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-07T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-07T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
854398,COBBLESTONES - STANLEY,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.71
854398,COBBLESTONES - STANLEY,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.58
854398,COBBLESTONES - STANLEY,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.16
854398,COBBLESTONES - STANLEY,2023-03-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
854398,COBBLESTONES - STANLEY,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.5
854398,COBBLESTONES - STANLEY,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
854398,COBBLESTONES - STANLEY,2023-03-07T18:20:00.000+00:00,transformer,,Temperature,C,16.8
854398,COBBLESTONES - STANLEY,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
854398,COBBLESTONES - STANLEY,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
854398,COBBLESTONES - STANLEY,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
854398,COBBLESTONES - STANLEY,2023-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.37
854398,COBBLESTONES - STANLEY,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.97
854398,COBBLESTONES - STANLEY,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.37
854398,COBBLESTONES - STANLEY,2023-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
854398,COBBLESTONES - STANLEY,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
854398,COBBLESTONES - STANLEY,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
854398,COBBLESTONES - STANLEY,2023-03-07T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-07T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-07T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-07T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
854398,COBBLESTONES - STANLEY,2023-03-07T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
854398,COBBLESTONES - STANLEY,2023-03-07T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
854398,COBBLESTONES - STANLEY,2023-03-07T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-03-07T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-03-07T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-07T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.43
854398,COBBLESTONES - STANLEY,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.78
854398,COBBLESTONES - STANLEY,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.12
854398,COBBLESTONES - STANLEY,2023-03-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
854398,COBBLESTONES - STANLEY,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.2
854398,COBBLESTONES - STANLEY,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
854398,COBBLESTONES - STANLEY,2023-03-07T18:10:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
854398,COBBLESTONES - STANLEY,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
854398,COBBLESTONES - STANLEY,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
854398,COBBLESTONES - STANLEY,2023-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
854398,COBBLESTONES - STANLEY,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.87
854398,COBBLESTONES - STANLEY,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.09
854398,COBBLESTONES - STANLEY,2023-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
854398,COBBLESTONES - STANLEY,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
854398,COBBLESTONES - STANLEY,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
854398,COBBLESTONES - STANLEY,2023-03-07T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-07T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-07T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-07T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
854398,COBBLESTONES - STANLEY,2023-03-07T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
854398,COBBLESTONES - STANLEY,2023-03-07T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
854398,COBBLESTONES - STANLEY,2023-03-07T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-03-07T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-03-07T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-03-07T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.96
854398,COBBLESTONES - STANLEY,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.92
854398,COBBLESTONES - STANLEY,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
854398,COBBLESTONES - STANLEY,2023-03-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
854398,COBBLESTONES - STANLEY,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
854398,COBBLESTONES - STANLEY,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-03-07T18:00:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
854398,COBBLESTONES - STANLEY,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.74
854398,COBBLESTONES - STANLEY,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.48
854398,COBBLESTONES - STANLEY,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
854398,COBBLESTONES - STANLEY,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
854398,COBBLESTONES - STANLEY,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
854398,COBBLESTONES - STANLEY,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
854398,COBBLESTONES - STANLEY,2023-03-07T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-07T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-07T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-07T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
854398,COBBLESTONES - STANLEY,2023-03-07T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
854398,COBBLESTONES - STANLEY,2023-03-07T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
854398,COBBLESTONES - STANLEY,2023-03-07T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-03-07T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-07T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-03-07T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.11
854398,COBBLESTONES - STANLEY,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.02
854398,COBBLESTONES - STANLEY,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.65
854398,COBBLESTONES - STANLEY,2023-03-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.4
854398,COBBLESTONES - STANLEY,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
854398,COBBLESTONES - STANLEY,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-03-07T17:50:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
854398,COBBLESTONES - STANLEY,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.21
854398,COBBLESTONES - STANLEY,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.85
854398,COBBLESTONES - STANLEY,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.15
854398,COBBLESTONES - STANLEY,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
854398,COBBLESTONES - STANLEY,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
854398,COBBLESTONES - STANLEY,2023-03-07T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-07T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-07T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
854398,COBBLESTONES - STANLEY,2023-03-07T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
854398,COBBLESTONES - STANLEY,2023-03-07T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
854398,COBBLESTONES - STANLEY,2023-03-07T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-03-07T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-03-07T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-03-07T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.14
854398,COBBLESTONES - STANLEY,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
854398,COBBLESTONES - STANLEY,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.51
854398,COBBLESTONES - STANLEY,2023-03-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
854398,COBBLESTONES - STANLEY,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
854398,COBBLESTONES - STANLEY,2023-03-07T17:40:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
854398,COBBLESTONES - STANLEY,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854398,COBBLESTONES - STANLEY,2023-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.5
854398,COBBLESTONES - STANLEY,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
854398,COBBLESTONES - STANLEY,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.55
854398,COBBLESTONES - STANLEY,2023-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
854398,COBBLESTONES - STANLEY,2023-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
854398,COBBLESTONES - STANLEY,2023-03-07T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-07T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-07T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
854398,COBBLESTONES - STANLEY,2023-03-07T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-03-07T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
854398,COBBLESTONES - STANLEY,2023-03-07T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-03-07T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-07T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-03-07T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
854398,COBBLESTONES - STANLEY,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.77
854398,COBBLESTONES - STANLEY,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
854398,COBBLESTONES - STANLEY,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.4
854398,COBBLESTONES - STANLEY,2023-03-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
854398,COBBLESTONES - STANLEY,2023-03-07T17:30:00.000+00:00,transformer,,Temperature,C,16.4
854398,COBBLESTONES - STANLEY,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
854398,COBBLESTONES - STANLEY,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
854398,COBBLESTONES - STANLEY,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
854398,COBBLESTONES - STANLEY,2023-03-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.61
854398,COBBLESTONES - STANLEY,2023-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
854398,COBBLESTONES - STANLEY,2023-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.38
854398,COBBLESTONES - STANLEY,2023-03-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-03-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
854398,COBBLESTONES - STANLEY,2023-03-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
854398,COBBLESTONES - STANLEY,2023-03-07T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-07T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-07T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-07T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
854398,COBBLESTONES - STANLEY,2023-03-07T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
854398,COBBLESTONES - STANLEY,2023-03-07T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
854398,COBBLESTONES - STANLEY,2023-03-07T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-03-07T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-07T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-03-07T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
854398,COBBLESTONES - STANLEY,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
854398,COBBLESTONES - STANLEY,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.17
854398,COBBLESTONES - STANLEY,2023-03-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
854398,COBBLESTONES - STANLEY,2023-03-07T17:20:00.000+00:00,transformer,,Temperature,C,16.4
854398,COBBLESTONES - STANLEY,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
854398,COBBLESTONES - STANLEY,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
854398,COBBLESTONES - STANLEY,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
854398,COBBLESTONES - STANLEY,2023-03-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-03-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.73
854398,COBBLESTONES - STANLEY,2023-03-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
854398,COBBLESTONES - STANLEY,2023-03-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.13
854398,COBBLESTONES - STANLEY,2023-03-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-03-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-03-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-03-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
854398,COBBLESTONES - STANLEY,2023-03-07T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-07T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-07T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-07T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
854398,COBBLESTONES - STANLEY,2023-03-07T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
854398,COBBLESTONES - STANLEY,2023-03-07T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
854398,COBBLESTONES - STANLEY,2023-03-07T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-03-07T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-07T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-03-07T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
854398,COBBLESTONES - STANLEY,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
854398,COBBLESTONES - STANLEY,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
854398,COBBLESTONES - STANLEY,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.29
854398,COBBLESTONES - STANLEY,2023-03-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
854398,COBBLESTONES - STANLEY,2023-03-07T17:10:00.000+00:00,transformer,,Temperature,C,16.4
854398,COBBLESTONES - STANLEY,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
854398,COBBLESTONES - STANLEY,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
854398,COBBLESTONES - STANLEY,2023-03-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
854398,COBBLESTONES - STANLEY,2023-03-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-03-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
854398,COBBLESTONES - STANLEY,2023-03-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
854398,COBBLESTONES - STANLEY,2023-03-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.06
854398,COBBLESTONES - STANLEY,2023-03-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-03-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-03-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-03-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
854398,COBBLESTONES - STANLEY,2023-03-07T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-07T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-07T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-07T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
