Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-07T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
854398,COBBLESTONES - STANLEY,2023-03-07T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
854398,COBBLESTONES - STANLEY,2023-03-07T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-03-07T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-03-07T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-03-07T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
854398,COBBLESTONES - STANLEY,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
854398,COBBLESTONES - STANLEY,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
854398,COBBLESTONES - STANLEY,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.25
854398,COBBLESTONES - STANLEY,2023-03-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-03-07T17:00:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
854398,COBBLESTONES - STANLEY,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-03-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854398,COBBLESTONES - STANLEY,2023-03-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
854398,COBBLESTONES - STANLEY,2023-03-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.75
854398,COBBLESTONES - STANLEY,2023-03-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.55
854398,COBBLESTONES - STANLEY,2023-03-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-03-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-03-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-03-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
854398,COBBLESTONES - STANLEY,2023-03-07T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-07T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-07T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-07T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
854398,COBBLESTONES - STANLEY,2023-03-07T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
854398,COBBLESTONES - STANLEY,2023-03-07T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
854398,COBBLESTONES - STANLEY,2023-03-07T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-03-07T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-03-07T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-03-07T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
854398,COBBLESTONES - STANLEY,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
854398,COBBLESTONES - STANLEY,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
854398,COBBLESTONES - STANLEY,2023-03-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-03-07T16:50:00.000+00:00,transformer,,Temperature,C,16.7
854398,COBBLESTONES - STANLEY,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
854398,COBBLESTONES - STANLEY,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
854398,COBBLESTONES - STANLEY,2023-03-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
854398,COBBLESTONES - STANLEY,2023-03-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
854398,COBBLESTONES - STANLEY,2023-03-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.02
854398,COBBLESTONES - STANLEY,2023-03-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.71
854398,COBBLESTONES - STANLEY,2023-03-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-03-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-03-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
854398,COBBLESTONES - STANLEY,2023-03-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-03-07T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-07T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-07T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-07T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-03-07T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
854398,COBBLESTONES - STANLEY,2023-03-07T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
854398,COBBLESTONES - STANLEY,2023-03-07T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-03-07T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-03-07T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-03-07T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
854398,COBBLESTONES - STANLEY,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
854398,COBBLESTONES - STANLEY,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
854398,COBBLESTONES - STANLEY,2023-03-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-03-07T16:40:00.000+00:00,transformer,,Temperature,C,16.8
854398,COBBLESTONES - STANLEY,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
854398,COBBLESTONES - STANLEY,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-03-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854398,COBBLESTONES - STANLEY,2023-03-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
854398,COBBLESTONES - STANLEY,2023-03-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.15
854398,COBBLESTONES - STANLEY,2023-03-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
854398,COBBLESTONES - STANLEY,2023-03-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-03-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-03-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
854398,COBBLESTONES - STANLEY,2023-03-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
854398,COBBLESTONES - STANLEY,2023-03-07T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-07T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-07T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-07T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
854398,COBBLESTONES - STANLEY,2023-03-07T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
854398,COBBLESTONES - STANLEY,2023-03-07T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
854398,COBBLESTONES - STANLEY,2023-03-07T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-07T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-07T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-07T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
854398,COBBLESTONES - STANLEY,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
854398,COBBLESTONES - STANLEY,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
854398,COBBLESTONES - STANLEY,2023-03-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-03-07T16:30:00.000+00:00,transformer,,Temperature,C,16.7
854398,COBBLESTONES - STANLEY,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
854398,COBBLESTONES - STANLEY,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
854398,COBBLESTONES - STANLEY,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-03-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
854398,COBBLESTONES - STANLEY,2023-03-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
854398,COBBLESTONES - STANLEY,2023-03-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.91
854398,COBBLESTONES - STANLEY,2023-03-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-03-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-03-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-03-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-03-07T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-07T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-07T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-07T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
854398,COBBLESTONES - STANLEY,2023-03-07T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
854398,COBBLESTONES - STANLEY,2023-03-07T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
854398,COBBLESTONES - STANLEY,2023-03-07T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-03-07T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-03-07T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-03-07T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
854398,COBBLESTONES - STANLEY,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.88
854398,COBBLESTONES - STANLEY,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.8
854398,COBBLESTONES - STANLEY,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.36
854398,COBBLESTONES - STANLEY,2023-03-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.9
854398,COBBLESTONES - STANLEY,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.1
854398,COBBLESTONES - STANLEY,2023-03-07T16:20:00.000+00:00,transformer,,Temperature,C,16.4
854398,COBBLESTONES - STANLEY,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
854398,COBBLESTONES - STANLEY,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
854398,COBBLESTONES - STANLEY,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
854398,COBBLESTONES - STANLEY,2023-03-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-03-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.31
854398,COBBLESTONES - STANLEY,2023-03-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.78
854398,COBBLESTONES - STANLEY,2023-03-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.49
854398,COBBLESTONES - STANLEY,2023-03-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-03-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
854398,COBBLESTONES - STANLEY,2023-03-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
854398,COBBLESTONES - STANLEY,2023-03-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
854398,COBBLESTONES - STANLEY,2023-03-07T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-07T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-07T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-07T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
854398,COBBLESTONES - STANLEY,2023-03-07T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
854398,COBBLESTONES - STANLEY,2023-03-07T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
854398,COBBLESTONES - STANLEY,2023-03-07T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-03-07T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-03-07T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-03-07T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.16
854398,COBBLESTONES - STANLEY,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.86
854398,COBBLESTONES - STANLEY,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.71
854398,COBBLESTONES - STANLEY,2023-03-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
854398,COBBLESTONES - STANLEY,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.1
854398,COBBLESTONES - STANLEY,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.6
854398,COBBLESTONES - STANLEY,2023-03-07T16:10:00.000+00:00,transformer,,Temperature,C,16.0
854398,COBBLESTONES - STANLEY,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
854398,COBBLESTONES - STANLEY,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
854398,COBBLESTONES - STANLEY,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
854398,COBBLESTONES - STANLEY,2023-03-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-03-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.79
854398,COBBLESTONES - STANLEY,2023-03-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.04
854398,COBBLESTONES - STANLEY,2023-03-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.06
854398,COBBLESTONES - STANLEY,2023-03-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-03-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
854398,COBBLESTONES - STANLEY,2023-03-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
854398,COBBLESTONES - STANLEY,2023-03-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
854398,COBBLESTONES - STANLEY,2023-03-07T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-07T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-07T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-07T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-03-07T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
854398,COBBLESTONES - STANLEY,2023-03-07T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
854398,COBBLESTONES - STANLEY,2023-03-07T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-03-07T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-03-07T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-03-07T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.41
854398,COBBLESTONES - STANLEY,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.91
854398,COBBLESTONES - STANLEY,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.69
854398,COBBLESTONES - STANLEY,2023-03-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.2
854398,COBBLESTONES - STANLEY,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
854398,COBBLESTONES - STANLEY,2023-03-07T16:00:00.000+00:00,transformer,,Temperature,C,15.9
854398,COBBLESTONES - STANLEY,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
854398,COBBLESTONES - STANLEY,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
854398,COBBLESTONES - STANLEY,2023-03-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-03-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.74
854398,COBBLESTONES - STANLEY,2023-03-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.02
854398,COBBLESTONES - STANLEY,2023-03-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.29
854398,COBBLESTONES - STANLEY,2023-03-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-03-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
854398,COBBLESTONES - STANLEY,2023-03-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
854398,COBBLESTONES - STANLEY,2023-03-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
854398,COBBLESTONES - STANLEY,2023-03-07T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-07T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-07T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-07T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
854398,COBBLESTONES - STANLEY,2023-03-07T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
854398,COBBLESTONES - STANLEY,2023-03-07T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
854398,COBBLESTONES - STANLEY,2023-03-07T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-03-07T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-07T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-07T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
854398,COBBLESTONES - STANLEY,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
854398,COBBLESTONES - STANLEY,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
854398,COBBLESTONES - STANLEY,2023-03-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
854398,COBBLESTONES - STANLEY,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-03-07T15:50:00.000+00:00,transformer,,Temperature,C,16.0
854398,COBBLESTONES - STANLEY,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
854398,COBBLESTONES - STANLEY,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-03-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
854398,COBBLESTONES - STANLEY,2023-03-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
854398,COBBLESTONES - STANLEY,2023-03-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
854398,COBBLESTONES - STANLEY,2023-03-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-03-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-03-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
854398,COBBLESTONES - STANLEY,2023-03-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-03-07T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-07T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-07T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-07T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
854398,COBBLESTONES - STANLEY,2023-03-07T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
854398,COBBLESTONES - STANLEY,2023-03-07T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
854398,COBBLESTONES - STANLEY,2023-03-07T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-03-07T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-03-07T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-03-07T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
854398,COBBLESTONES - STANLEY,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
854398,COBBLESTONES - STANLEY,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
854398,COBBLESTONES - STANLEY,2023-03-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-03-07T15:40:00.000+00:00,transformer,,Temperature,C,16.1
854398,COBBLESTONES - STANLEY,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
854398,COBBLESTONES - STANLEY,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
854398,COBBLESTONES - STANLEY,2023-03-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-03-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-03-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
854398,COBBLESTONES - STANLEY,2023-03-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.3
854398,COBBLESTONES - STANLEY,2023-03-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
854398,COBBLESTONES - STANLEY,2023-03-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-03-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
854398,COBBLESTONES - STANLEY,2023-03-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
854398,COBBLESTONES - STANLEY,2023-03-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
854398,COBBLESTONES - STANLEY,2023-03-07T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-07T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-07T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-07T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
854398,COBBLESTONES - STANLEY,2023-03-07T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
854398,COBBLESTONES - STANLEY,2023-03-07T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
854398,COBBLESTONES - STANLEY,2023-03-07T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-07T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-03-07T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-07T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
854398,COBBLESTONES - STANLEY,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.54
854398,COBBLESTONES - STANLEY,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
854398,COBBLESTONES - STANLEY,2023-03-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-03-07T15:30:00.000+00:00,transformer,,Temperature,C,16.1
854398,COBBLESTONES - STANLEY,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
854398,COBBLESTONES - STANLEY,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-03-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
854398,COBBLESTONES - STANLEY,2023-03-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
854398,COBBLESTONES - STANLEY,2023-03-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
854398,COBBLESTONES - STANLEY,2023-03-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-03-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-03-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
854398,COBBLESTONES - STANLEY,2023-03-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-03-07T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-07T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-07T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-07T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
854398,COBBLESTONES - STANLEY,2023-03-07T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
854398,COBBLESTONES - STANLEY,2023-03-07T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
854398,COBBLESTONES - STANLEY,2023-03-07T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-07T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-07T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-03-07T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
854398,COBBLESTONES - STANLEY,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.75
854398,COBBLESTONES - STANLEY,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
854398,COBBLESTONES - STANLEY,2023-03-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
854398,COBBLESTONES - STANLEY,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-03-07T15:20:00.000+00:00,transformer,,Temperature,C,16.2
854398,COBBLESTONES - STANLEY,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
854398,COBBLESTONES - STANLEY,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
854398,COBBLESTONES - STANLEY,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-03-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-03-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
854398,COBBLESTONES - STANLEY,2023-03-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.94
854398,COBBLESTONES - STANLEY,2023-03-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
854398,COBBLESTONES - STANLEY,2023-03-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-03-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-03-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
854398,COBBLESTONES - STANLEY,2023-03-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-03-07T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-07T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-07T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-07T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
854398,COBBLESTONES - STANLEY,2023-03-07T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
854398,COBBLESTONES - STANLEY,2023-03-07T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-03-07T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-07T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-07T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-07T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
854398,COBBLESTONES - STANLEY,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
854398,COBBLESTONES - STANLEY,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
854398,COBBLESTONES - STANLEY,2023-03-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-03-07T15:10:00.000+00:00,transformer,,Temperature,C,16.3
854398,COBBLESTONES - STANLEY,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
854398,COBBLESTONES - STANLEY,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-03-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-03-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
854398,COBBLESTONES - STANLEY,2023-03-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
854398,COBBLESTONES - STANLEY,2023-03-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
854398,COBBLESTONES - STANLEY,2023-03-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-03-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-03-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-03-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-03-07T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-07T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-07T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-07T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
854398,COBBLESTONES - STANLEY,2023-03-07T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
854398,COBBLESTONES - STANLEY,2023-03-07T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
854398,COBBLESTONES - STANLEY,2023-03-07T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-07T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-07T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-07T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
854398,COBBLESTONES - STANLEY,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
854398,COBBLESTONES - STANLEY,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
854398,COBBLESTONES - STANLEY,2023-03-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-03-07T15:00:00.000+00:00,transformer,,Temperature,C,16.3
854398,COBBLESTONES - STANLEY,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
854398,COBBLESTONES - STANLEY,2023-03-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-03-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
854398,COBBLESTONES - STANLEY,2023-03-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.8
854398,COBBLESTONES - STANLEY,2023-03-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.08
854398,COBBLESTONES - STANLEY,2023-03-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-03-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-03-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-03-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-03-07T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-07T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-07T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-07T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
854398,COBBLESTONES - STANLEY,2023-03-07T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
854398,COBBLESTONES - STANLEY,2023-03-07T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
854398,COBBLESTONES - STANLEY,2023-03-07T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-07T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-07T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-07T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
854398,COBBLESTONES - STANLEY,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
854398,COBBLESTONES - STANLEY,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
854398,COBBLESTONES - STANLEY,2023-03-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-03-07T14:50:00.000+00:00,transformer,,Temperature,C,16.3
854398,COBBLESTONES - STANLEY,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
