Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
854398,COBBLESTONES - STANLEY,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
854398,COBBLESTONES - STANLEY,2023-03-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-03-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-03-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.59
854398,COBBLESTONES - STANLEY,2023-03-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
854398,COBBLESTONES - STANLEY,2023-03-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
854398,COBBLESTONES - STANLEY,2023-03-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-03-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-03-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-03-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-03-07T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-07T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-07T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-03-07T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-03-07T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-03-07T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
854398,COBBLESTONES - STANLEY,2023-03-07T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-07T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-03-07T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-07T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
854398,COBBLESTONES - STANLEY,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
854398,COBBLESTONES - STANLEY,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
854398,COBBLESTONES - STANLEY,2023-03-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-03-07T14:40:00.000+00:00,transformer,,Temperature,C,16.4
854398,COBBLESTONES - STANLEY,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
854398,COBBLESTONES - STANLEY,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-03-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-03-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
854398,COBBLESTONES - STANLEY,2023-03-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
854398,COBBLESTONES - STANLEY,2023-03-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
854398,COBBLESTONES - STANLEY,2023-03-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-03-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-03-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-03-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-03-07T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-03-07T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-03-07T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
854398,COBBLESTONES - STANLEY,2023-03-07T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.95
854398,COBBLESTONES - STANLEY,2023-03-07T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
854398,COBBLESTONES - STANLEY,2023-03-07T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
854398,COBBLESTONES - STANLEY,2023-03-07T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-03-07T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-03-07T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-03-07T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
854398,COBBLESTONES - STANLEY,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
854398,COBBLESTONES - STANLEY,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
854398,COBBLESTONES - STANLEY,2023-03-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-03-07T14:30:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
854398,COBBLESTONES - STANLEY,2023-03-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-03-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
854398,COBBLESTONES - STANLEY,2023-03-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
854398,COBBLESTONES - STANLEY,2023-03-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
854398,COBBLESTONES - STANLEY,2023-03-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.56
854398,COBBLESTONES - STANLEY,2023-03-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-03-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-03-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-03-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-03-07T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-03-07T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
854398,COBBLESTONES - STANLEY,2023-03-07T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
854398,COBBLESTONES - STANLEY,2023-03-07T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
854398,COBBLESTONES - STANLEY,2023-03-07T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
854398,COBBLESTONES - STANLEY,2023-03-07T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
854398,COBBLESTONES - STANLEY,2023-03-07T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-03-07T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-03-07T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-03-07T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
854398,COBBLESTONES - STANLEY,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
854398,COBBLESTONES - STANLEY,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
854398,COBBLESTONES - STANLEY,2023-03-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-03-07T14:20:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
854398,COBBLESTONES - STANLEY,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-03-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
854398,COBBLESTONES - STANLEY,2023-03-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
854398,COBBLESTONES - STANLEY,2023-03-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
854398,COBBLESTONES - STANLEY,2023-03-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
854398,COBBLESTONES - STANLEY,2023-03-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
854398,COBBLESTONES - STANLEY,2023-03-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-03-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-03-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-03-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-03-07T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-03-07T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-03-07T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
854398,COBBLESTONES - STANLEY,2023-03-07T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
854398,COBBLESTONES - STANLEY,2023-03-07T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
854398,COBBLESTONES - STANLEY,2023-03-07T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
854398,COBBLESTONES - STANLEY,2023-03-07T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-03-07T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-03-07T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-07T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
854398,COBBLESTONES - STANLEY,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
854398,COBBLESTONES - STANLEY,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
854398,COBBLESTONES - STANLEY,2023-03-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-03-07T14:10:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
854398,COBBLESTONES - STANLEY,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
854398,COBBLESTONES - STANLEY,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-03-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-03-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-03-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
854398,COBBLESTONES - STANLEY,2023-03-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
854398,COBBLESTONES - STANLEY,2023-03-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
854398,COBBLESTONES - STANLEY,2023-03-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
854398,COBBLESTONES - STANLEY,2023-03-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-03-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
854398,COBBLESTONES - STANLEY,2023-03-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-03-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-03-07T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-07T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-03-07T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-03-07T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
854398,COBBLESTONES - STANLEY,2023-03-07T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
854398,COBBLESTONES - STANLEY,2023-03-07T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
854398,COBBLESTONES - STANLEY,2023-03-07T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-03-07T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-03-07T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-07T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
854398,COBBLESTONES - STANLEY,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.26
854398,COBBLESTONES - STANLEY,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
854398,COBBLESTONES - STANLEY,2023-03-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-03-07T14:00:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
854398,COBBLESTONES - STANLEY,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
854398,COBBLESTONES - STANLEY,2023-03-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-03-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
854398,COBBLESTONES - STANLEY,2023-03-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.13
854398,COBBLESTONES - STANLEY,2023-03-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
854398,COBBLESTONES - STANLEY,2023-03-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.52
854398,COBBLESTONES - STANLEY,2023-03-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-03-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
854398,COBBLESTONES - STANLEY,2023-03-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
854398,COBBLESTONES - STANLEY,2023-03-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-03-07T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-07T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-03-07T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-03-07T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
854398,COBBLESTONES - STANLEY,2023-03-07T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
854398,COBBLESTONES - STANLEY,2023-03-07T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
854398,COBBLESTONES - STANLEY,2023-03-07T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-03-07T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-03-07T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-03-07T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
854398,COBBLESTONES - STANLEY,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.96
854398,COBBLESTONES - STANLEY,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
854398,COBBLESTONES - STANLEY,2023-03-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-03-07T13:50:00.000+00:00,transformer,,Temperature,C,16.4
854398,COBBLESTONES - STANLEY,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
854398,COBBLESTONES - STANLEY,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-03-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
854398,COBBLESTONES - STANLEY,2023-03-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.95
854398,COBBLESTONES - STANLEY,2023-03-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.31
854398,COBBLESTONES - STANLEY,2023-03-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
854398,COBBLESTONES - STANLEY,2023-03-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-03-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
854398,COBBLESTONES - STANLEY,2023-03-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
854398,COBBLESTONES - STANLEY,2023-03-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
854398,COBBLESTONES - STANLEY,2023-03-07T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-07T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-03-07T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-03-07T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
854398,COBBLESTONES - STANLEY,2023-03-07T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
854398,COBBLESTONES - STANLEY,2023-03-07T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
854398,COBBLESTONES - STANLEY,2023-03-07T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-03-07T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-03-07T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-03-07T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
854398,COBBLESTONES - STANLEY,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.59
854398,COBBLESTONES - STANLEY,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
854398,COBBLESTONES - STANLEY,2023-03-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
854398,COBBLESTONES - STANLEY,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-03-07T13:40:00.000+00:00,transformer,,Temperature,C,16.3
854398,COBBLESTONES - STANLEY,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
854398,COBBLESTONES - STANLEY,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-03-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-03-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
854398,COBBLESTONES - STANLEY,2023-03-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.55
854398,COBBLESTONES - STANLEY,2023-03-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.3
854398,COBBLESTONES - STANLEY,2023-03-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
854398,COBBLESTONES - STANLEY,2023-03-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-03-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
854398,COBBLESTONES - STANLEY,2023-03-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
854398,COBBLESTONES - STANLEY,2023-03-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
854398,COBBLESTONES - STANLEY,2023-03-07T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-03-07T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
854398,COBBLESTONES - STANLEY,2023-03-07T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
854398,COBBLESTONES - STANLEY,2023-03-07T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
854398,COBBLESTONES - STANLEY,2023-03-07T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
854398,COBBLESTONES - STANLEY,2023-03-07T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
854398,COBBLESTONES - STANLEY,2023-03-07T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-03-07T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-03-07T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-07T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
854398,COBBLESTONES - STANLEY,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.04
854398,COBBLESTONES - STANLEY,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
854398,COBBLESTONES - STANLEY,2023-03-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
854398,COBBLESTONES - STANLEY,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-03-07T13:30:00.000+00:00,transformer,,Temperature,C,16.3
854398,COBBLESTONES - STANLEY,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
854398,COBBLESTONES - STANLEY,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
854398,COBBLESTONES - STANLEY,2023-03-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
854398,COBBLESTONES - STANLEY,2023-03-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
854398,COBBLESTONES - STANLEY,2023-03-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.03
854398,COBBLESTONES - STANLEY,2023-03-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.33
854398,COBBLESTONES - STANLEY,2023-03-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-03-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-03-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
854398,COBBLESTONES - STANLEY,2023-03-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
854398,COBBLESTONES - STANLEY,2023-03-07T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-03-07T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-03-07T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
854398,COBBLESTONES - STANLEY,2023-03-07T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
854398,COBBLESTONES - STANLEY,2023-03-07T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-03-07T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
854398,COBBLESTONES - STANLEY,2023-03-07T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-07T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-03-07T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-03-07T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
854398,COBBLESTONES - STANLEY,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.52
854398,COBBLESTONES - STANLEY,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
854398,COBBLESTONES - STANLEY,2023-03-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-03-07T13:20:00.000+00:00,transformer,,Temperature,C,16.3
854398,COBBLESTONES - STANLEY,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
854398,COBBLESTONES - STANLEY,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-03-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-03-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
854398,COBBLESTONES - STANLEY,2023-03-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.59
854398,COBBLESTONES - STANLEY,2023-03-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
854398,COBBLESTONES - STANLEY,2023-03-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
854398,COBBLESTONES - STANLEY,2023-03-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-03-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
854398,COBBLESTONES - STANLEY,2023-03-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
854398,COBBLESTONES - STANLEY,2023-03-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-03-07T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-07T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-07T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-07T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
854398,COBBLESTONES - STANLEY,2023-03-07T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
854398,COBBLESTONES - STANLEY,2023-03-07T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
854398,COBBLESTONES - STANLEY,2023-03-07T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-07T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-03-07T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-03-07T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
854398,COBBLESTONES - STANLEY,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.99
854398,COBBLESTONES - STANLEY,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
854398,COBBLESTONES - STANLEY,2023-03-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
854398,COBBLESTONES - STANLEY,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-03-07T13:10:00.000+00:00,transformer,,Temperature,C,16.3
854398,COBBLESTONES - STANLEY,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
854398,COBBLESTONES - STANLEY,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
854398,COBBLESTONES - STANLEY,2023-03-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-03-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-03-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
854398,COBBLESTONES - STANLEY,2023-03-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.44
854398,COBBLESTONES - STANLEY,2023-03-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.04
854398,COBBLESTONES - STANLEY,2023-03-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-03-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-03-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
854398,COBBLESTONES - STANLEY,2023-03-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
854398,COBBLESTONES - STANLEY,2023-03-07T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-07T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-07T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-07T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
854398,COBBLESTONES - STANLEY,2023-03-07T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
854398,COBBLESTONES - STANLEY,2023-03-07T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
854398,COBBLESTONES - STANLEY,2023-03-07T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-03-07T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-03-07T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-07T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
854398,COBBLESTONES - STANLEY,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.98
854398,COBBLESTONES - STANLEY,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
854398,COBBLESTONES - STANLEY,2023-03-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
854398,COBBLESTONES - STANLEY,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-03-07T13:00:00.000+00:00,transformer,,Temperature,C,16.3
854398,COBBLESTONES - STANLEY,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
854398,COBBLESTONES - STANLEY,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
854398,COBBLESTONES - STANLEY,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
854398,COBBLESTONES - STANLEY,2023-03-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
854398,COBBLESTONES - STANLEY,2023-03-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
854398,COBBLESTONES - STANLEY,2023-03-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.22
854398,COBBLESTONES - STANLEY,2023-03-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-03-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-03-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
854398,COBBLESTONES - STANLEY,2023-03-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-03-07T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-07T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-07T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-07T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
854398,COBBLESTONES - STANLEY,2023-03-07T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.11
854398,COBBLESTONES - STANLEY,2023-03-07T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
854398,COBBLESTONES - STANLEY,2023-03-07T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-07T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-03-07T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-03-07T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
854398,COBBLESTONES - STANLEY,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.02
854398,COBBLESTONES - STANLEY,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
854398,COBBLESTONES - STANLEY,2023-03-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
854398,COBBLESTONES - STANLEY,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-03-07T12:50:00.000+00:00,transformer,,Temperature,C,16.4
854398,COBBLESTONES - STANLEY,2023-03-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
854398,COBBLESTONES - STANLEY,2023-03-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
854398,COBBLESTONES - STANLEY,2023-03-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
854398,COBBLESTONES - STANLEY,2023-03-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
854398,COBBLESTONES - STANLEY,2023-03-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.13
854398,COBBLESTONES - STANLEY,2023-03-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
854398,COBBLESTONES - STANLEY,2023-03-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-03-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-03-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
854398,COBBLESTONES - STANLEY,2023-03-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-03-07T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-07T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-07T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-07T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
854398,COBBLESTONES - STANLEY,2023-03-07T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.11
854398,COBBLESTONES - STANLEY,2023-03-07T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
854398,COBBLESTONES - STANLEY,2023-03-07T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-03-07T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-03-07T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-03-07T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-03-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-03-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
854398,COBBLESTONES - STANLEY,2023-03-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.63
854398,COBBLESTONES - STANLEY,2023-03-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
854398,COBBLESTONES - STANLEY,2023-03-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-03-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-03-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-03-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-03-07T12:40:00.000+00:00,transformer,,Temperature,C,16.3
854398,COBBLESTONES - STANLEY,2023-03-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
854398,COBBLESTONES - STANLEY,2023-03-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
854398,COBBLESTONES - STANLEY,2023-03-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
854398,COBBLESTONES - STANLEY,2023-03-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
854398,COBBLESTONES - STANLEY,2023-03-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
854398,COBBLESTONES - STANLEY,2023-03-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
854398,COBBLESTONES - STANLEY,2023-03-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
854398,COBBLESTONES - STANLEY,2023-03-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-03-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-03-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
854398,COBBLESTONES - STANLEY,2023-03-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
854398,COBBLESTONES - STANLEY,2023-03-07T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-07T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-07T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-03-07T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
854398,COBBLESTONES - STANLEY,2023-03-07T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-03-07T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
