Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-07T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-03-07T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-03-07T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-03-07T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
854398,COBBLESTONES - STANLEY,2023-03-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.36
854398,COBBLESTONES - STANLEY,2023-03-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
854398,COBBLESTONES - STANLEY,2023-03-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-03-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-03-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
854398,COBBLESTONES - STANLEY,2023-03-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-03-07T12:30:00.000+00:00,transformer,,Temperature,C,16.2
854398,COBBLESTONES - STANLEY,2023-03-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-03-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
854398,COBBLESTONES - STANLEY,2023-03-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
854398,COBBLESTONES - STANLEY,2023-03-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
854398,COBBLESTONES - STANLEY,2023-03-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.13
854398,COBBLESTONES - STANLEY,2023-03-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.51
854398,COBBLESTONES - STANLEY,2023-03-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.49
854398,COBBLESTONES - STANLEY,2023-03-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-03-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-03-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
854398,COBBLESTONES - STANLEY,2023-03-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
854398,COBBLESTONES - STANLEY,2023-03-07T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-07T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-07T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-03-07T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
854398,COBBLESTONES - STANLEY,2023-03-07T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
854398,COBBLESTONES - STANLEY,2023-03-07T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
854398,COBBLESTONES - STANLEY,2023-03-07T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-03-07T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-07T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-07T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-03-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-03-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
854398,COBBLESTONES - STANLEY,2023-03-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.23
854398,COBBLESTONES - STANLEY,2023-03-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
854398,COBBLESTONES - STANLEY,2023-03-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-03-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-03-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
854398,COBBLESTONES - STANLEY,2023-03-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-03-07T12:20:00.000+00:00,transformer,,Temperature,C,16.3
854398,COBBLESTONES - STANLEY,2023-03-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-03-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
854398,COBBLESTONES - STANLEY,2023-03-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-03-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
854398,COBBLESTONES - STANLEY,2023-03-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
854398,COBBLESTONES - STANLEY,2023-03-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.73
854398,COBBLESTONES - STANLEY,2023-03-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.08
854398,COBBLESTONES - STANLEY,2023-03-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-03-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-03-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
854398,COBBLESTONES - STANLEY,2023-03-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
854398,COBBLESTONES - STANLEY,2023-03-07T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-07T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-07T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-03-07T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-03-07T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-03-07T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
854398,COBBLESTONES - STANLEY,2023-03-07T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-07T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-03-07T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-03-07T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-03-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
854398,COBBLESTONES - STANLEY,2023-03-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
854398,COBBLESTONES - STANLEY,2023-03-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.3
854398,COBBLESTONES - STANLEY,2023-03-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-03-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-03-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-03-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
854398,COBBLESTONES - STANLEY,2023-03-07T12:10:00.000+00:00,transformer,,Temperature,C,16.3
854398,COBBLESTONES - STANLEY,2023-03-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-03-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
854398,COBBLESTONES - STANLEY,2023-03-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
854398,COBBLESTONES - STANLEY,2023-03-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-03-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
854398,COBBLESTONES - STANLEY,2023-03-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
854398,COBBLESTONES - STANLEY,2023-03-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.74
854398,COBBLESTONES - STANLEY,2023-03-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.6
854398,COBBLESTONES - STANLEY,2023-03-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-03-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-03-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
854398,COBBLESTONES - STANLEY,2023-03-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
854398,COBBLESTONES - STANLEY,2023-03-07T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-07T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-07T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
854398,COBBLESTONES - STANLEY,2023-03-07T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
854398,COBBLESTONES - STANLEY,2023-03-07T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
854398,COBBLESTONES - STANLEY,2023-03-07T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
854398,COBBLESTONES - STANLEY,2023-03-07T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-03-07T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-07T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-07T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-03-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
854398,COBBLESTONES - STANLEY,2023-03-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.97
854398,COBBLESTONES - STANLEY,2023-03-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
854398,COBBLESTONES - STANLEY,2023-03-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-03-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-03-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
854398,COBBLESTONES - STANLEY,2023-03-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-03-07T12:00:00.000+00:00,transformer,,Temperature,C,16.2
854398,COBBLESTONES - STANLEY,2023-03-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-03-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-03-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-03-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-03-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
854398,COBBLESTONES - STANLEY,2023-03-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.87
854398,COBBLESTONES - STANLEY,2023-03-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.26
854398,COBBLESTONES - STANLEY,2023-03-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-03-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
854398,COBBLESTONES - STANLEY,2023-03-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
854398,COBBLESTONES - STANLEY,2023-03-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
854398,COBBLESTONES - STANLEY,2023-03-07T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-07T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-07T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-03-07T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
854398,COBBLESTONES - STANLEY,2023-03-07T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
854398,COBBLESTONES - STANLEY,2023-03-07T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
854398,COBBLESTONES - STANLEY,2023-03-07T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-03-07T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-07T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-03-07T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-03-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
854398,COBBLESTONES - STANLEY,2023-03-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
854398,COBBLESTONES - STANLEY,2023-03-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
854398,COBBLESTONES - STANLEY,2023-03-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-03-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-03-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
854398,COBBLESTONES - STANLEY,2023-03-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-03-07T11:50:00.000+00:00,transformer,,Temperature,C,16.1
854398,COBBLESTONES - STANLEY,2023-03-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
854398,COBBLESTONES - STANLEY,2023-03-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-03-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-03-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
854398,COBBLESTONES - STANLEY,2023-03-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-03-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.73
854398,COBBLESTONES - STANLEY,2023-03-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
854398,COBBLESTONES - STANLEY,2023-03-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.89
854398,COBBLESTONES - STANLEY,2023-03-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-03-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-03-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-03-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
854398,COBBLESTONES - STANLEY,2023-03-07T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-07T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-07T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-03-07T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
854398,COBBLESTONES - STANLEY,2023-03-07T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-03-07T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.55
854398,COBBLESTONES - STANLEY,2023-03-07T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-03-07T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-07T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-03-07T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-03-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
854398,COBBLESTONES - STANLEY,2023-03-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
854398,COBBLESTONES - STANLEY,2023-03-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
854398,COBBLESTONES - STANLEY,2023-03-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-03-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-03-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-03-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-03-07T11:40:00.000+00:00,transformer,,Temperature,C,16.1
854398,COBBLESTONES - STANLEY,2023-03-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-03-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-03-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-03-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-03-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-03-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-03-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
854398,COBBLESTONES - STANLEY,2023-03-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
854398,COBBLESTONES - STANLEY,2023-03-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.98
854398,COBBLESTONES - STANLEY,2023-03-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-03-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-03-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
854398,COBBLESTONES - STANLEY,2023-03-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
854398,COBBLESTONES - STANLEY,2023-03-07T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-07T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-07T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-03-07T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.38
854398,COBBLESTONES - STANLEY,2023-03-07T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-03-07T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
854398,COBBLESTONES - STANLEY,2023-03-07T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-03-07T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-07T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-03-07T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
854398,COBBLESTONES - STANLEY,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.04
854398,COBBLESTONES - STANLEY,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.04
854398,COBBLESTONES - STANLEY,2023-03-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
854398,COBBLESTONES - STANLEY,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
854398,COBBLESTONES - STANLEY,2023-03-07T11:30:00.000+00:00,transformer,,Temperature,C,16.0
854398,COBBLESTONES - STANLEY,2023-03-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-03-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
854398,COBBLESTONES - STANLEY,2023-03-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-03-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-03-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
854398,COBBLESTONES - STANLEY,2023-03-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
854398,COBBLESTONES - STANLEY,2023-03-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
854398,COBBLESTONES - STANLEY,2023-03-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.8
854398,COBBLESTONES - STANLEY,2023-03-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.95
854398,COBBLESTONES - STANLEY,2023-03-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-03-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-03-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
854398,COBBLESTONES - STANLEY,2023-03-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
854398,COBBLESTONES - STANLEY,2023-03-07T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-07T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-07T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-03-07T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-03-07T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-03-07T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
854398,COBBLESTONES - STANLEY,2023-03-07T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-03-07T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-03-07T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-03-07T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
854398,COBBLESTONES - STANLEY,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
854398,COBBLESTONES - STANLEY,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.23
854398,COBBLESTONES - STANLEY,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.07
854398,COBBLESTONES - STANLEY,2023-03-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
854398,COBBLESTONES - STANLEY,2023-03-07T11:20:00.000+00:00,transformer,,Temperature,C,15.9
854398,COBBLESTONES - STANLEY,2023-03-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-03-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
854398,COBBLESTONES - STANLEY,2023-03-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
854398,COBBLESTONES - STANLEY,2023-03-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-03-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
854398,COBBLESTONES - STANLEY,2023-03-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-03-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
854398,COBBLESTONES - STANLEY,2023-03-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
854398,COBBLESTONES - STANLEY,2023-03-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.79
854398,COBBLESTONES - STANLEY,2023-03-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.2
854398,COBBLESTONES - STANLEY,2023-03-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-03-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-03-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
854398,COBBLESTONES - STANLEY,2023-03-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
854398,COBBLESTONES - STANLEY,2023-03-07T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-07T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-07T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-03-07T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.17
854398,COBBLESTONES - STANLEY,2023-03-07T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
854398,COBBLESTONES - STANLEY,2023-03-07T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
854398,COBBLESTONES - STANLEY,2023-03-07T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-03-07T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-03-07T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-03-07T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
854398,COBBLESTONES - STANLEY,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.26
854398,COBBLESTONES - STANLEY,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
854398,COBBLESTONES - STANLEY,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
854398,COBBLESTONES - STANLEY,2023-03-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-03-07T11:10:00.000+00:00,transformer,,Temperature,C,15.9
854398,COBBLESTONES - STANLEY,2023-03-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
854398,COBBLESTONES - STANLEY,2023-03-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
854398,COBBLESTONES - STANLEY,2023-03-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-03-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
854398,COBBLESTONES - STANLEY,2023-03-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
854398,COBBLESTONES - STANLEY,2023-03-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-03-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-03-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
854398,COBBLESTONES - STANLEY,2023-03-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
854398,COBBLESTONES - STANLEY,2023-03-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.83
854398,COBBLESTONES - STANLEY,2023-03-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-03-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-03-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-03-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
854398,COBBLESTONES - STANLEY,2023-03-07T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-07T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-07T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-03-07T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.16
854398,COBBLESTONES - STANLEY,2023-03-07T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
854398,COBBLESTONES - STANLEY,2023-03-07T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
854398,COBBLESTONES - STANLEY,2023-03-07T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-03-07T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-03-07T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-03-07T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-03-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
854398,COBBLESTONES - STANLEY,2023-03-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-03-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.92
854398,COBBLESTONES - STANLEY,2023-03-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
854398,COBBLESTONES - STANLEY,2023-03-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.04
854398,COBBLESTONES - STANLEY,2023-03-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-03-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-03-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
854398,COBBLESTONES - STANLEY,2023-03-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
854398,COBBLESTONES - STANLEY,2023-03-07T11:00:00.000+00:00,transformer,,Temperature,C,15.9
854398,COBBLESTONES - STANLEY,2023-03-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
854398,COBBLESTONES - STANLEY,2023-03-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
854398,COBBLESTONES - STANLEY,2023-03-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-03-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
854398,COBBLESTONES - STANLEY,2023-03-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
854398,COBBLESTONES - STANLEY,2023-03-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-03-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-03-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
854398,COBBLESTONES - STANLEY,2023-03-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.09
854398,COBBLESTONES - STANLEY,2023-03-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.25
854398,COBBLESTONES - STANLEY,2023-03-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-03-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-03-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
854398,COBBLESTONES - STANLEY,2023-03-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
854398,COBBLESTONES - STANLEY,2023-03-07T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-07T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-07T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-03-07T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.48
854398,COBBLESTONES - STANLEY,2023-03-07T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
854398,COBBLESTONES - STANLEY,2023-03-07T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
854398,COBBLESTONES - STANLEY,2023-03-07T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-03-07T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-03-07T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-07T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-03-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-03-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
854398,COBBLESTONES - STANLEY,2023-03-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
854398,COBBLESTONES - STANLEY,2023-03-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
854398,COBBLESTONES - STANLEY,2023-03-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-03-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-03-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-03-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-03-07T10:50:00.000+00:00,transformer,,Temperature,C,15.9
854398,COBBLESTONES - STANLEY,2023-03-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
854398,COBBLESTONES - STANLEY,2023-03-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
854398,COBBLESTONES - STANLEY,2023-03-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-03-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-03-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-03-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-03-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
854398,COBBLESTONES - STANLEY,2023-03-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
854398,COBBLESTONES - STANLEY,2023-03-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
854398,COBBLESTONES - STANLEY,2023-03-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-03-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-03-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-03-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
854398,COBBLESTONES - STANLEY,2023-03-07T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-07T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-07T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
854398,COBBLESTONES - STANLEY,2023-03-07T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-03-07T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
854398,COBBLESTONES - STANLEY,2023-03-07T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
854398,COBBLESTONES - STANLEY,2023-03-07T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-07T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-03-07T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-03-07T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-03-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-03-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
854398,COBBLESTONES - STANLEY,2023-03-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
854398,COBBLESTONES - STANLEY,2023-03-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
854398,COBBLESTONES - STANLEY,2023-03-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-03-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-03-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-03-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-03-07T10:40:00.000+00:00,transformer,,Temperature,C,15.9
854398,COBBLESTONES - STANLEY,2023-03-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
854398,COBBLESTONES - STANLEY,2023-03-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
854398,COBBLESTONES - STANLEY,2023-03-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
854398,COBBLESTONES - STANLEY,2023-03-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
854398,COBBLESTONES - STANLEY,2023-03-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
854398,COBBLESTONES - STANLEY,2023-03-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
854398,COBBLESTONES - STANLEY,2023-03-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.21
854398,COBBLESTONES - STANLEY,2023-03-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
854398,COBBLESTONES - STANLEY,2023-03-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-03-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-03-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
854398,COBBLESTONES - STANLEY,2023-03-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-03-07T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-03-07T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
854398,COBBLESTONES - STANLEY,2023-03-07T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
854398,COBBLESTONES - STANLEY,2023-03-07T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-03-07T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
854398,COBBLESTONES - STANLEY,2023-03-07T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
854398,COBBLESTONES - STANLEY,2023-03-07T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-03-07T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-07T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-03-07T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
854398,COBBLESTONES - STANLEY,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
854398,COBBLESTONES - STANLEY,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
854398,COBBLESTONES - STANLEY,2023-03-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-03-07T10:30:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-03-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
854398,COBBLESTONES - STANLEY,2023-03-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-03-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
854398,COBBLESTONES - STANLEY,2023-03-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
854398,COBBLESTONES - STANLEY,2023-03-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
854398,COBBLESTONES - STANLEY,2023-03-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-03-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
854398,COBBLESTONES - STANLEY,2023-03-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
854398,COBBLESTONES - STANLEY,2023-03-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
854398,COBBLESTONES - STANLEY,2023-03-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
854398,COBBLESTONES - STANLEY,2023-03-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-03-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
854398,COBBLESTONES - STANLEY,2023-03-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
854398,COBBLESTONES - STANLEY,2023-03-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-03-07T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-07T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-03-07T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
854398,COBBLESTONES - STANLEY,2023-03-07T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
854398,COBBLESTONES - STANLEY,2023-03-07T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
854398,COBBLESTONES - STANLEY,2023-03-07T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
854398,COBBLESTONES - STANLEY,2023-03-07T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-03-07T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-03-07T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-03-07T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
854398,COBBLESTONES - STANLEY,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
854398,COBBLESTONES - STANLEY,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
854398,COBBLESTONES - STANLEY,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
854398,COBBLESTONES - STANLEY,2023-03-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-03-07T10:20:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-03-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
854398,COBBLESTONES - STANLEY,2023-03-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-03-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
854398,COBBLESTONES - STANLEY,2023-03-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
