Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
854398,COBBLESTONES - STANLEY,2023-03-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-03-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
854398,COBBLESTONES - STANLEY,2023-03-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
854398,COBBLESTONES - STANLEY,2023-03-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
854398,COBBLESTONES - STANLEY,2023-03-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.17
854398,COBBLESTONES - STANLEY,2023-03-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-03-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-03-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
854398,COBBLESTONES - STANLEY,2023-03-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-03-07T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-07T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-07T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-03-07T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
854398,COBBLESTONES - STANLEY,2023-03-07T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-03-07T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
854398,COBBLESTONES - STANLEY,2023-03-07T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-03-07T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-03-07T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-03-07T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
854398,COBBLESTONES - STANLEY,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.29
854398,COBBLESTONES - STANLEY,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
854398,COBBLESTONES - STANLEY,2023-03-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
854398,COBBLESTONES - STANLEY,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-03-07T10:10:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-03-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
854398,COBBLESTONES - STANLEY,2023-03-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
854398,COBBLESTONES - STANLEY,2023-03-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
854398,COBBLESTONES - STANLEY,2023-03-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-03-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-03-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-03-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
854398,COBBLESTONES - STANLEY,2023-03-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
854398,COBBLESTONES - STANLEY,2023-03-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.33
854398,COBBLESTONES - STANLEY,2023-03-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.04
854398,COBBLESTONES - STANLEY,2023-03-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-03-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-03-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
854398,COBBLESTONES - STANLEY,2023-03-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
854398,COBBLESTONES - STANLEY,2023-03-07T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-07T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-07T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-03-07T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-03-07T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-03-07T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
854398,COBBLESTONES - STANLEY,2023-03-07T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-03-07T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-07T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-03-07T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
854398,COBBLESTONES - STANLEY,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.58
854398,COBBLESTONES - STANLEY,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
854398,COBBLESTONES - STANLEY,2023-03-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
854398,COBBLESTONES - STANLEY,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
854398,COBBLESTONES - STANLEY,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-03-07T10:00:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-03-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
854398,COBBLESTONES - STANLEY,2023-03-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-03-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-03-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
854398,COBBLESTONES - STANLEY,2023-03-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-03-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
854398,COBBLESTONES - STANLEY,2023-03-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.83
854398,COBBLESTONES - STANLEY,2023-03-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.45
854398,COBBLESTONES - STANLEY,2023-03-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.82
854398,COBBLESTONES - STANLEY,2023-03-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-03-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
854398,COBBLESTONES - STANLEY,2023-03-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
854398,COBBLESTONES - STANLEY,2023-03-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
854398,COBBLESTONES - STANLEY,2023-03-07T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-07T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-07T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-03-07T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-03-07T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-03-07T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
854398,COBBLESTONES - STANLEY,2023-03-07T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-03-07T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-03-07T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-07T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.18
854398,COBBLESTONES - STANLEY,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.26
854398,COBBLESTONES - STANLEY,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
854398,COBBLESTONES - STANLEY,2023-03-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
854398,COBBLESTONES - STANLEY,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
854398,COBBLESTONES - STANLEY,2023-03-07T09:50:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-03-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
854398,COBBLESTONES - STANLEY,2023-03-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-03-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
854398,COBBLESTONES - STANLEY,2023-03-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
854398,COBBLESTONES - STANLEY,2023-03-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
854398,COBBLESTONES - STANLEY,2023-03-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.26
854398,COBBLESTONES - STANLEY,2023-03-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
854398,COBBLESTONES - STANLEY,2023-03-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
854398,COBBLESTONES - STANLEY,2023-03-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-03-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-03-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
854398,COBBLESTONES - STANLEY,2023-03-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
854398,COBBLESTONES - STANLEY,2023-03-07T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-07T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-07T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
854398,COBBLESTONES - STANLEY,2023-03-07T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-03-07T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-03-07T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
854398,COBBLESTONES - STANLEY,2023-03-07T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-03-07T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-03-07T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-07T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-03-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-03-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-03-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
854398,COBBLESTONES - STANLEY,2023-03-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
854398,COBBLESTONES - STANLEY,2023-03-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
854398,COBBLESTONES - STANLEY,2023-03-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-03-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-03-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-03-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-03-07T09:40:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-03-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
854398,COBBLESTONES - STANLEY,2023-03-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-03-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
854398,COBBLESTONES - STANLEY,2023-03-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
854398,COBBLESTONES - STANLEY,2023-03-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
854398,COBBLESTONES - STANLEY,2023-03-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
854398,COBBLESTONES - STANLEY,2023-03-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.2
854398,COBBLESTONES - STANLEY,2023-03-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-03-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-03-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-03-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
854398,COBBLESTONES - STANLEY,2023-03-07T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-07T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-07T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
854398,COBBLESTONES - STANLEY,2023-03-07T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-03-07T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-03-07T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
854398,COBBLESTONES - STANLEY,2023-03-07T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-03-07T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-03-07T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-03-07T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
854398,COBBLESTONES - STANLEY,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
854398,COBBLESTONES - STANLEY,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
854398,COBBLESTONES - STANLEY,2023-03-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-03-07T09:30:00.000+00:00,transformer,,Temperature,C,15.7
854398,COBBLESTONES - STANLEY,2023-03-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
854398,COBBLESTONES - STANLEY,2023-03-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-03-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
854398,COBBLESTONES - STANLEY,2023-03-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
854398,COBBLESTONES - STANLEY,2023-03-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
854398,COBBLESTONES - STANLEY,2023-03-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
854398,COBBLESTONES - STANLEY,2023-03-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
854398,COBBLESTONES - STANLEY,2023-03-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
854398,COBBLESTONES - STANLEY,2023-03-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-03-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-03-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-03-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-03-07T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-03-07T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
854398,COBBLESTONES - STANLEY,2023-03-07T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
854398,COBBLESTONES - STANLEY,2023-03-07T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
854398,COBBLESTONES - STANLEY,2023-03-07T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
854398,COBBLESTONES - STANLEY,2023-03-07T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
854398,COBBLESTONES - STANLEY,2023-03-07T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-03-07T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-03-07T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-03-07T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-03-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
854398,COBBLESTONES - STANLEY,2023-03-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
854398,COBBLESTONES - STANLEY,2023-03-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
854398,COBBLESTONES - STANLEY,2023-03-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-03-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-03-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-03-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-03-07T09:20:00.000+00:00,transformer,,Temperature,C,15.6
854398,COBBLESTONES - STANLEY,2023-03-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
854398,COBBLESTONES - STANLEY,2023-03-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
854398,COBBLESTONES - STANLEY,2023-03-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
854398,COBBLESTONES - STANLEY,2023-03-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
854398,COBBLESTONES - STANLEY,2023-03-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
854398,COBBLESTONES - STANLEY,2023-03-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
854398,COBBLESTONES - STANLEY,2023-03-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
854398,COBBLESTONES - STANLEY,2023-03-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
854398,COBBLESTONES - STANLEY,2023-03-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-03-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-03-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
854398,COBBLESTONES - STANLEY,2023-03-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-03-07T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-03-07T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-03-07T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
854398,COBBLESTONES - STANLEY,2023-03-07T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
854398,COBBLESTONES - STANLEY,2023-03-07T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
854398,COBBLESTONES - STANLEY,2023-03-07T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.64
854398,COBBLESTONES - STANLEY,2023-03-07T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-03-07T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-03-07T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-03-07T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-03-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-03-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
854398,COBBLESTONES - STANLEY,2023-03-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
854398,COBBLESTONES - STANLEY,2023-03-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
854398,COBBLESTONES - STANLEY,2023-03-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-03-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-03-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-03-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-03-07T09:10:00.000+00:00,transformer,,Temperature,C,15.5
854398,COBBLESTONES - STANLEY,2023-03-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
854398,COBBLESTONES - STANLEY,2023-03-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
854398,COBBLESTONES - STANLEY,2023-03-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
854398,COBBLESTONES - STANLEY,2023-03-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
854398,COBBLESTONES - STANLEY,2023-03-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
854398,COBBLESTONES - STANLEY,2023-03-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.6
854398,COBBLESTONES - STANLEY,2023-03-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.62
854398,COBBLESTONES - STANLEY,2023-03-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-03-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-03-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
854398,COBBLESTONES - STANLEY,2023-03-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
854398,COBBLESTONES - STANLEY,2023-03-07T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-03-07T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
854398,COBBLESTONES - STANLEY,2023-03-07T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.29
854398,COBBLESTONES - STANLEY,2023-03-07T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
854398,COBBLESTONES - STANLEY,2023-03-07T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
854398,COBBLESTONES - STANLEY,2023-03-07T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.31
854398,COBBLESTONES - STANLEY,2023-03-07T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-03-07T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-03-07T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-03-07T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-03-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
854398,COBBLESTONES - STANLEY,2023-03-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
854398,COBBLESTONES - STANLEY,2023-03-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
854398,COBBLESTONES - STANLEY,2023-03-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-03-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-03-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-03-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-03-07T09:00:00.000+00:00,transformer,,Temperature,C,15.4
854398,COBBLESTONES - STANLEY,2023-03-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
854398,COBBLESTONES - STANLEY,2023-03-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-03-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
854398,COBBLESTONES - STANLEY,2023-03-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
854398,COBBLESTONES - STANLEY,2023-03-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
854398,COBBLESTONES - STANLEY,2023-03-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
854398,COBBLESTONES - STANLEY,2023-03-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.63
854398,COBBLESTONES - STANLEY,2023-03-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-03-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-03-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-03-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
854398,COBBLESTONES - STANLEY,2023-03-07T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-03-07T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-07T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
854398,COBBLESTONES - STANLEY,2023-03-07T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
854398,COBBLESTONES - STANLEY,2023-03-07T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
854398,COBBLESTONES - STANLEY,2023-03-07T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
854398,COBBLESTONES - STANLEY,2023-03-07T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-03-07T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-03-07T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-03-07T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
854398,COBBLESTONES - STANLEY,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
854398,COBBLESTONES - STANLEY,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
854398,COBBLESTONES - STANLEY,2023-03-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-03-07T08:50:00.000+00:00,transformer,,Temperature,C,15.4
854398,COBBLESTONES - STANLEY,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
854398,COBBLESTONES - STANLEY,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
854398,COBBLESTONES - STANLEY,2023-03-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
854398,COBBLESTONES - STANLEY,2023-03-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
854398,COBBLESTONES - STANLEY,2023-03-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
854398,COBBLESTONES - STANLEY,2023-03-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
854398,COBBLESTONES - STANLEY,2023-03-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
854398,COBBLESTONES - STANLEY,2023-03-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-03-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-03-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-03-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
854398,COBBLESTONES - STANLEY,2023-03-07T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-03-07T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-03-07T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
854398,COBBLESTONES - STANLEY,2023-03-07T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
854398,COBBLESTONES - STANLEY,2023-03-07T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
854398,COBBLESTONES - STANLEY,2023-03-07T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
854398,COBBLESTONES - STANLEY,2023-03-07T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-07T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-03-07T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-07T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.79
854398,COBBLESTONES - STANLEY,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
854398,COBBLESTONES - STANLEY,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
854398,COBBLESTONES - STANLEY,2023-03-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-03-07T08:40:00.000+00:00,transformer,,Temperature,C,15.4
854398,COBBLESTONES - STANLEY,2023-03-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
854398,COBBLESTONES - STANLEY,2023-03-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
854398,COBBLESTONES - STANLEY,2023-03-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
854398,COBBLESTONES - STANLEY,2023-03-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-03-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
854398,COBBLESTONES - STANLEY,2023-03-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
854398,COBBLESTONES - STANLEY,2023-03-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.59
854398,COBBLESTONES - STANLEY,2023-03-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
854398,COBBLESTONES - STANLEY,2023-03-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-03-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
854398,COBBLESTONES - STANLEY,2023-03-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-03-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-03-07T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-07T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-07T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
854398,COBBLESTONES - STANLEY,2023-03-07T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-03-07T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
854398,COBBLESTONES - STANLEY,2023-03-07T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
854398,COBBLESTONES - STANLEY,2023-03-07T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-03-07T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-03-07T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-07T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
854398,COBBLESTONES - STANLEY,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
854398,COBBLESTONES - STANLEY,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
854398,COBBLESTONES - STANLEY,2023-03-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-03-07T08:30:00.000+00:00,transformer,,Temperature,C,15.4
854398,COBBLESTONES - STANLEY,2023-03-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
854398,COBBLESTONES - STANLEY,2023-03-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-03-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
854398,COBBLESTONES - STANLEY,2023-03-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
854398,COBBLESTONES - STANLEY,2023-03-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-03-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
854398,COBBLESTONES - STANLEY,2023-03-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
854398,COBBLESTONES - STANLEY,2023-03-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
854398,COBBLESTONES - STANLEY,2023-03-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
854398,COBBLESTONES - STANLEY,2023-03-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-03-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-03-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-03-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-03-07T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-07T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-07T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-07T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-03-07T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
854398,COBBLESTONES - STANLEY,2023-03-07T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
854398,COBBLESTONES - STANLEY,2023-03-07T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-03-07T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-03-07T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-07T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
854398,COBBLESTONES - STANLEY,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
854398,COBBLESTONES - STANLEY,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
854398,COBBLESTONES - STANLEY,2023-03-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
854398,COBBLESTONES - STANLEY,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-03-07T08:20:00.000+00:00,transformer,,Temperature,C,15.4
854398,COBBLESTONES - STANLEY,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
854398,COBBLESTONES - STANLEY,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
854398,COBBLESTONES - STANLEY,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
854398,COBBLESTONES - STANLEY,2023-03-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-03-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
854398,COBBLESTONES - STANLEY,2023-03-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.09
854398,COBBLESTONES - STANLEY,2023-03-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
854398,COBBLESTONES - STANLEY,2023-03-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-03-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-03-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
854398,COBBLESTONES - STANLEY,2023-03-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-03-07T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-07T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-07T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-07T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
854398,COBBLESTONES - STANLEY,2023-03-07T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-03-07T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
854398,COBBLESTONES - STANLEY,2023-03-07T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-07T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-03-07T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-07T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
854398,COBBLESTONES - STANLEY,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.53
854398,COBBLESTONES - STANLEY,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
854398,COBBLESTONES - STANLEY,2023-03-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
854398,COBBLESTONES - STANLEY,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-03-07T08:10:00.000+00:00,transformer,,Temperature,C,15.5
854398,COBBLESTONES - STANLEY,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
854398,COBBLESTONES - STANLEY,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
854398,COBBLESTONES - STANLEY,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-03-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
854398,COBBLESTONES - STANLEY,2023-03-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
854398,COBBLESTONES - STANLEY,2023-03-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
854398,COBBLESTONES - STANLEY,2023-03-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-03-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-03-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
854398,COBBLESTONES - STANLEY,2023-03-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-03-07T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-07T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-07T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-07T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-03-07T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-03-07T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
854398,COBBLESTONES - STANLEY,2023-03-07T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-03-07T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-03-07T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
