Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-07T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
854398,COBBLESTONES - STANLEY,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
854398,COBBLESTONES - STANLEY,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
854398,COBBLESTONES - STANLEY,2023-03-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-03-07T08:00:00.000+00:00,transformer,,Temperature,C,15.5
854398,COBBLESTONES - STANLEY,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
854398,COBBLESTONES - STANLEY,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
854398,COBBLESTONES - STANLEY,2023-03-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-03-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
854398,COBBLESTONES - STANLEY,2023-03-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
854398,COBBLESTONES - STANLEY,2023-03-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
854398,COBBLESTONES - STANLEY,2023-03-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-03-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-03-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-03-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-03-07T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-07T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-07T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-07T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
854398,COBBLESTONES - STANLEY,2023-03-07T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
854398,COBBLESTONES - STANLEY,2023-03-07T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
854398,COBBLESTONES - STANLEY,2023-03-07T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-07T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-03-07T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-07T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
854398,COBBLESTONES - STANLEY,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
854398,COBBLESTONES - STANLEY,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
854398,COBBLESTONES - STANLEY,2023-03-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-03-07T07:50:00.000+00:00,transformer,,Temperature,C,15.5
854398,COBBLESTONES - STANLEY,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
854398,COBBLESTONES - STANLEY,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-03-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-03-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
854398,COBBLESTONES - STANLEY,2023-03-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
854398,COBBLESTONES - STANLEY,2023-03-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
854398,COBBLESTONES - STANLEY,2023-03-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-03-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-03-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-03-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-03-07T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-07T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-07T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-03-07T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
854398,COBBLESTONES - STANLEY,2023-03-07T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
854398,COBBLESTONES - STANLEY,2023-03-07T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
854398,COBBLESTONES - STANLEY,2023-03-07T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-03-07T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-03-07T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-07T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
854398,COBBLESTONES - STANLEY,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
854398,COBBLESTONES - STANLEY,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
854398,COBBLESTONES - STANLEY,2023-03-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-03-07T07:40:00.000+00:00,transformer,,Temperature,C,15.5
854398,COBBLESTONES - STANLEY,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
854398,COBBLESTONES - STANLEY,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
854398,COBBLESTONES - STANLEY,2023-03-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-03-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
854398,COBBLESTONES - STANLEY,2023-03-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
854398,COBBLESTONES - STANLEY,2023-03-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.32
854398,COBBLESTONES - STANLEY,2023-03-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-03-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-03-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-03-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
854398,COBBLESTONES - STANLEY,2023-03-07T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-07T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-07T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-03-07T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
854398,COBBLESTONES - STANLEY,2023-03-07T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
854398,COBBLESTONES - STANLEY,2023-03-07T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
854398,COBBLESTONES - STANLEY,2023-03-07T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-03-07T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-07T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-07T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
854398,COBBLESTONES - STANLEY,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
854398,COBBLESTONES - STANLEY,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
854398,COBBLESTONES - STANLEY,2023-03-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-03-07T07:30:00.000+00:00,transformer,,Temperature,C,15.5
854398,COBBLESTONES - STANLEY,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-03-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-03-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
854398,COBBLESTONES - STANLEY,2023-03-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
854398,COBBLESTONES - STANLEY,2023-03-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.6
854398,COBBLESTONES - STANLEY,2023-03-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-03-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-03-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-03-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
854398,COBBLESTONES - STANLEY,2023-03-07T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-07T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-07T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-03-07T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-03-07T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
854398,COBBLESTONES - STANLEY,2023-03-07T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
854398,COBBLESTONES - STANLEY,2023-03-07T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-03-07T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-07T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-03-07T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
854398,COBBLESTONES - STANLEY,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
854398,COBBLESTONES - STANLEY,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
854398,COBBLESTONES - STANLEY,2023-03-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-03-07T07:20:00.000+00:00,transformer,,Temperature,C,15.5
854398,COBBLESTONES - STANLEY,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
854398,COBBLESTONES - STANLEY,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-03-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
854398,COBBLESTONES - STANLEY,2023-03-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
854398,COBBLESTONES - STANLEY,2023-03-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.54
854398,COBBLESTONES - STANLEY,2023-03-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-03-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-03-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-03-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
854398,COBBLESTONES - STANLEY,2023-03-07T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-07T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-07T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-03-07T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
854398,COBBLESTONES - STANLEY,2023-03-07T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
854398,COBBLESTONES - STANLEY,2023-03-07T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
854398,COBBLESTONES - STANLEY,2023-03-07T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-03-07T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-07T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-07T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
854398,COBBLESTONES - STANLEY,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
854398,COBBLESTONES - STANLEY,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
854398,COBBLESTONES - STANLEY,2023-03-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-03-07T07:10:00.000+00:00,transformer,,Temperature,C,15.6
854398,COBBLESTONES - STANLEY,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
854398,COBBLESTONES - STANLEY,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
854398,COBBLESTONES - STANLEY,2023-03-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.62
854398,COBBLESTONES - STANLEY,2023-03-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
854398,COBBLESTONES - STANLEY,2023-03-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
854398,COBBLESTONES - STANLEY,2023-03-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-03-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-03-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-03-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
854398,COBBLESTONES - STANLEY,2023-03-07T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-07T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-07T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-07T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-03-07T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-03-07T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
854398,COBBLESTONES - STANLEY,2023-03-07T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-07T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-07T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-03-07T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
854398,COBBLESTONES - STANLEY,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
854398,COBBLESTONES - STANLEY,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
854398,COBBLESTONES - STANLEY,2023-03-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-03-07T07:00:00.000+00:00,transformer,,Temperature,C,15.7
854398,COBBLESTONES - STANLEY,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
854398,COBBLESTONES - STANLEY,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
854398,COBBLESTONES - STANLEY,2023-03-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
854398,COBBLESTONES - STANLEY,2023-03-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
854398,COBBLESTONES - STANLEY,2023-03-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.55
854398,COBBLESTONES - STANLEY,2023-03-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-03-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-03-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-03-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-03-07T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-07T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-07T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-03-07T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
854398,COBBLESTONES - STANLEY,2023-03-07T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
854398,COBBLESTONES - STANLEY,2023-03-07T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
854398,COBBLESTONES - STANLEY,2023-03-07T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-07T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-03-07T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-03-07T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
854398,COBBLESTONES - STANLEY,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
854398,COBBLESTONES - STANLEY,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
854398,COBBLESTONES - STANLEY,2023-03-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-03-07T06:50:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
854398,COBBLESTONES - STANLEY,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-03-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
854398,COBBLESTONES - STANLEY,2023-03-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.22
854398,COBBLESTONES - STANLEY,2023-03-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.79
854398,COBBLESTONES - STANLEY,2023-03-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-03-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-03-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-03-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-03-07T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-07T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-07T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-07T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
854398,COBBLESTONES - STANLEY,2023-03-07T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-03-07T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
854398,COBBLESTONES - STANLEY,2023-03-07T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-07T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-07T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-03-07T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
854398,COBBLESTONES - STANLEY,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
854398,COBBLESTONES - STANLEY,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
854398,COBBLESTONES - STANLEY,2023-03-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-03-07T06:40:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
854398,COBBLESTONES - STANLEY,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-03-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
854398,COBBLESTONES - STANLEY,2023-03-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.09
854398,COBBLESTONES - STANLEY,2023-03-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.9
854398,COBBLESTONES - STANLEY,2023-03-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-03-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-03-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-03-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-03-07T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-07T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-07T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-07T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
854398,COBBLESTONES - STANLEY,2023-03-07T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-03-07T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-03-07T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-03-07T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-07T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-03-07T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
854398,COBBLESTONES - STANLEY,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
854398,COBBLESTONES - STANLEY,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
854398,COBBLESTONES - STANLEY,2023-03-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-03-07T06:30:00.000+00:00,transformer,,Temperature,C,15.9
854398,COBBLESTONES - STANLEY,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
854398,COBBLESTONES - STANLEY,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
854398,COBBLESTONES - STANLEY,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
854398,COBBLESTONES - STANLEY,2023-03-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
854398,COBBLESTONES - STANLEY,2023-03-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.69
854398,COBBLESTONES - STANLEY,2023-03-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
854398,COBBLESTONES - STANLEY,2023-03-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-03-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-03-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
854398,COBBLESTONES - STANLEY,2023-03-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-03-07T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-07T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-07T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-07T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
854398,COBBLESTONES - STANLEY,2023-03-07T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-03-07T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
854398,COBBLESTONES - STANLEY,2023-03-07T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-07T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-07T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-03-07T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
854398,COBBLESTONES - STANLEY,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
854398,COBBLESTONES - STANLEY,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
854398,COBBLESTONES - STANLEY,2023-03-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-03-07T06:20:00.000+00:00,transformer,,Temperature,C,16.0
854398,COBBLESTONES - STANLEY,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
854398,COBBLESTONES - STANLEY,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-03-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-03-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
854398,COBBLESTONES - STANLEY,2023-03-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
854398,COBBLESTONES - STANLEY,2023-03-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
854398,COBBLESTONES - STANLEY,2023-03-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-03-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-03-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-03-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-03-07T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-07T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-07T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-07T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-03-07T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.11
854398,COBBLESTONES - STANLEY,2023-03-07T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-03-07T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-03-07T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-03-07T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-03-07T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
854398,COBBLESTONES - STANLEY,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
854398,COBBLESTONES - STANLEY,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
854398,COBBLESTONES - STANLEY,2023-03-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-03-07T06:10:00.000+00:00,transformer,,Temperature,C,16.1
854398,COBBLESTONES - STANLEY,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
854398,COBBLESTONES - STANLEY,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
854398,COBBLESTONES - STANLEY,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
854398,COBBLESTONES - STANLEY,2023-03-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-03-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.65
854398,COBBLESTONES - STANLEY,2023-03-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
854398,COBBLESTONES - STANLEY,2023-03-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
854398,COBBLESTONES - STANLEY,2023-03-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-03-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-03-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-03-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-03-07T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-07T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-07T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-07T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-03-07T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-03-07T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
854398,COBBLESTONES - STANLEY,2023-03-07T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-03-07T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-07T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-03-07T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-03-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
854398,COBBLESTONES - STANLEY,2023-03-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
854398,COBBLESTONES - STANLEY,2023-03-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
854398,COBBLESTONES - STANLEY,2023-03-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-03-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-03-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-03-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-03-07T06:00:00.000+00:00,transformer,,Temperature,C,16.2
854398,COBBLESTONES - STANLEY,2023-03-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
854398,COBBLESTONES - STANLEY,2023-03-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
854398,COBBLESTONES - STANLEY,2023-03-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
854398,COBBLESTONES - STANLEY,2023-03-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-03-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.68
854398,COBBLESTONES - STANLEY,2023-03-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
854398,COBBLESTONES - STANLEY,2023-03-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.68
854398,COBBLESTONES - STANLEY,2023-03-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-03-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-03-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-03-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-03-07T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-07T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-07T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-07T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.3
854398,COBBLESTONES - STANLEY,2023-03-07T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-03-07T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
854398,COBBLESTONES - STANLEY,2023-03-07T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-07T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-03-07T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-03-07T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-03-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
854398,COBBLESTONES - STANLEY,2023-03-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
854398,COBBLESTONES - STANLEY,2023-03-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
854398,COBBLESTONES - STANLEY,2023-03-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-03-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-03-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-03-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-03-07T05:50:00.000+00:00,transformer,,Temperature,C,16.3
854398,COBBLESTONES - STANLEY,2023-03-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
854398,COBBLESTONES - STANLEY,2023-03-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
854398,COBBLESTONES - STANLEY,2023-03-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
854398,COBBLESTONES - STANLEY,2023-03-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
