Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
854398,COBBLESTONES - STANLEY,2023-03-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
854398,COBBLESTONES - STANLEY,2023-03-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
854398,COBBLESTONES - STANLEY,2023-03-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-03-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-03-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-03-07T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-07T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-07T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-07T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
854398,COBBLESTONES - STANLEY,2023-03-07T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-03-07T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
854398,COBBLESTONES - STANLEY,2023-03-07T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-07T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-07T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-03-07T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-03-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-03-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
854398,COBBLESTONES - STANLEY,2023-03-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
854398,COBBLESTONES - STANLEY,2023-03-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
854398,COBBLESTONES - STANLEY,2023-03-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-03-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-03-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-03-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-03-07T05:40:00.000+00:00,transformer,,Temperature,C,16.4
854398,COBBLESTONES - STANLEY,2023-03-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
854398,COBBLESTONES - STANLEY,2023-03-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
854398,COBBLESTONES - STANLEY,2023-03-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-03-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854398,COBBLESTONES - STANLEY,2023-03-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
854398,COBBLESTONES - STANLEY,2023-03-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
854398,COBBLESTONES - STANLEY,2023-03-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
854398,COBBLESTONES - STANLEY,2023-03-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-03-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-03-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-03-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-03-07T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-07T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-07T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-07T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-03-07T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-03-07T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
854398,COBBLESTONES - STANLEY,2023-03-07T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-03-07T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-03-07T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-03-07T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-03-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
854398,COBBLESTONES - STANLEY,2023-03-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
854398,COBBLESTONES - STANLEY,2023-03-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
854398,COBBLESTONES - STANLEY,2023-03-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
854398,COBBLESTONES - STANLEY,2023-03-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-03-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-03-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-03-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-03-07T05:30:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-03-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
854398,COBBLESTONES - STANLEY,2023-03-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-03-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-03-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854398,COBBLESTONES - STANLEY,2023-03-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
854398,COBBLESTONES - STANLEY,2023-03-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
854398,COBBLESTONES - STANLEY,2023-03-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
854398,COBBLESTONES - STANLEY,2023-03-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-03-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-03-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-03-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-03-07T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-07T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-07T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-07T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
854398,COBBLESTONES - STANLEY,2023-03-07T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-03-07T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
854398,COBBLESTONES - STANLEY,2023-03-07T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-03-07T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-07T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-03-07T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-03-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-03-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
854398,COBBLESTONES - STANLEY,2023-03-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
854398,COBBLESTONES - STANLEY,2023-03-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
854398,COBBLESTONES - STANLEY,2023-03-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-03-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-03-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-03-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-03-07T05:20:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-03-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
854398,COBBLESTONES - STANLEY,2023-03-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-03-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
854398,COBBLESTONES - STANLEY,2023-03-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-03-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
854398,COBBLESTONES - STANLEY,2023-03-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
854398,COBBLESTONES - STANLEY,2023-03-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
854398,COBBLESTONES - STANLEY,2023-03-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-03-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-03-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-03-07T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-07T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-07T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-07T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-03-07T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-03-07T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
854398,COBBLESTONES - STANLEY,2023-03-07T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-03-07T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-07T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-03-07T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-03-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
854398,COBBLESTONES - STANLEY,2023-03-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
854398,COBBLESTONES - STANLEY,2023-03-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
854398,COBBLESTONES - STANLEY,2023-03-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
854398,COBBLESTONES - STANLEY,2023-03-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-03-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-03-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-03-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-03-07T05:10:00.000+00:00,transformer,,Temperature,C,16.7
854398,COBBLESTONES - STANLEY,2023-03-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-03-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-03-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
854398,COBBLESTONES - STANLEY,2023-03-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854398,COBBLESTONES - STANLEY,2023-03-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
854398,COBBLESTONES - STANLEY,2023-03-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
854398,COBBLESTONES - STANLEY,2023-03-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
854398,COBBLESTONES - STANLEY,2023-03-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-03-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-03-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-03-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-03-07T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-07T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-07T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-07T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-03-07T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-03-07T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
854398,COBBLESTONES - STANLEY,2023-03-07T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-07T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-03-07T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-03-07T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-03-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
854398,COBBLESTONES - STANLEY,2023-03-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
854398,COBBLESTONES - STANLEY,2023-03-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
854398,COBBLESTONES - STANLEY,2023-03-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-03-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-03-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-03-07T05:00:00.000+00:00,transformer,,Temperature,C,16.8
854398,COBBLESTONES - STANLEY,2023-03-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
854398,COBBLESTONES - STANLEY,2023-03-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
854398,COBBLESTONES - STANLEY,2023-03-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-03-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-03-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
854398,COBBLESTONES - STANLEY,2023-03-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
854398,COBBLESTONES - STANLEY,2023-03-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.84
854398,COBBLESTONES - STANLEY,2023-03-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-03-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-03-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-03-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-03-07T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-07T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-07T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-07T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
854398,COBBLESTONES - STANLEY,2023-03-07T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-03-07T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
854398,COBBLESTONES - STANLEY,2023-03-07T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-03-07T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-07T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-03-07T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-03-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-03-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
854398,COBBLESTONES - STANLEY,2023-03-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
854398,COBBLESTONES - STANLEY,2023-03-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
854398,COBBLESTONES - STANLEY,2023-03-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-03-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-03-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-03-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-03-07T04:50:00.000+00:00,transformer,,Temperature,C,16.8
854398,COBBLESTONES - STANLEY,2023-03-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
854398,COBBLESTONES - STANLEY,2023-03-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-03-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-03-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-03-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
854398,COBBLESTONES - STANLEY,2023-03-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
854398,COBBLESTONES - STANLEY,2023-03-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
854398,COBBLESTONES - STANLEY,2023-03-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-03-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-03-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-03-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-03-07T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-07T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-07T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-07T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
854398,COBBLESTONES - STANLEY,2023-03-07T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-03-07T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
854398,COBBLESTONES - STANLEY,2023-03-07T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-03-07T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-07T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-03-07T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-03-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
854398,COBBLESTONES - STANLEY,2023-03-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
854398,COBBLESTONES - STANLEY,2023-03-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
854398,COBBLESTONES - STANLEY,2023-03-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-03-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-03-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-03-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-07T04:40:00.000+00:00,transformer,,Temperature,C,16.9
854398,COBBLESTONES - STANLEY,2023-03-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
854398,COBBLESTONES - STANLEY,2023-03-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
854398,COBBLESTONES - STANLEY,2023-03-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-03-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
854398,COBBLESTONES - STANLEY,2023-03-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
854398,COBBLESTONES - STANLEY,2023-03-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
854398,COBBLESTONES - STANLEY,2023-03-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-03-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-03-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-03-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-03-07T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-07T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-07T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-07T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
854398,COBBLESTONES - STANLEY,2023-03-07T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-03-07T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
854398,COBBLESTONES - STANLEY,2023-03-07T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-03-07T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-03-07T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-03-07T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
854398,COBBLESTONES - STANLEY,2023-03-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
854398,COBBLESTONES - STANLEY,2023-03-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
854398,COBBLESTONES - STANLEY,2023-03-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-03-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-03-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-03-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-03-07T04:30:00.000+00:00,transformer,,Temperature,C,17.0
854398,COBBLESTONES - STANLEY,2023-03-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
854398,COBBLESTONES - STANLEY,2023-03-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
854398,COBBLESTONES - STANLEY,2023-03-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
854398,COBBLESTONES - STANLEY,2023-03-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-03-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
854398,COBBLESTONES - STANLEY,2023-03-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
854398,COBBLESTONES - STANLEY,2023-03-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.95
854398,COBBLESTONES - STANLEY,2023-03-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-03-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-03-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-03-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-03-07T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-07T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-07T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-07T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
854398,COBBLESTONES - STANLEY,2023-03-07T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
854398,COBBLESTONES - STANLEY,2023-03-07T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
854398,COBBLESTONES - STANLEY,2023-03-07T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-03-07T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-07T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-03-07T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-03-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
854398,COBBLESTONES - STANLEY,2023-03-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
854398,COBBLESTONES - STANLEY,2023-03-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
854398,COBBLESTONES - STANLEY,2023-03-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-03-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-03-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-03-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-07T04:20:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
854398,COBBLESTONES - STANLEY,2023-03-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
854398,COBBLESTONES - STANLEY,2023-03-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
854398,COBBLESTONES - STANLEY,2023-03-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-03-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
854398,COBBLESTONES - STANLEY,2023-03-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
854398,COBBLESTONES - STANLEY,2023-03-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.87
854398,COBBLESTONES - STANLEY,2023-03-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-03-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-03-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-03-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-03-07T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-07T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-07T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-07T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
854398,COBBLESTONES - STANLEY,2023-03-07T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.8
854398,COBBLESTONES - STANLEY,2023-03-07T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
854398,COBBLESTONES - STANLEY,2023-03-07T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-03-07T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-07T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-03-07T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-03-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
854398,COBBLESTONES - STANLEY,2023-03-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
854398,COBBLESTONES - STANLEY,2023-03-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
854398,COBBLESTONES - STANLEY,2023-03-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-03-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-03-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-03-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-07T04:10:00.000+00:00,transformer,,Temperature,C,17.2
854398,COBBLESTONES - STANLEY,2023-03-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
854398,COBBLESTONES - STANLEY,2023-03-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
854398,COBBLESTONES - STANLEY,2023-03-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
854398,COBBLESTONES - STANLEY,2023-03-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-03-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
854398,COBBLESTONES - STANLEY,2023-03-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.83
854398,COBBLESTONES - STANLEY,2023-03-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
854398,COBBLESTONES - STANLEY,2023-03-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-03-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-03-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
854398,COBBLESTONES - STANLEY,2023-03-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-03-07T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-07T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-07T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-07T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
854398,COBBLESTONES - STANLEY,2023-03-07T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-03-07T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
854398,COBBLESTONES - STANLEY,2023-03-07T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-07T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-03-07T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-03-07T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-03-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-03-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
854398,COBBLESTONES - STANLEY,2023-03-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.02
854398,COBBLESTONES - STANLEY,2023-03-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
854398,COBBLESTONES - STANLEY,2023-03-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-03-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-03-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-03-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-03-07T04:00:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-03-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
854398,COBBLESTONES - STANLEY,2023-03-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
854398,COBBLESTONES - STANLEY,2023-03-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
854398,COBBLESTONES - STANLEY,2023-03-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854398,COBBLESTONES - STANLEY,2023-03-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
854398,COBBLESTONES - STANLEY,2023-03-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
854398,COBBLESTONES - STANLEY,2023-03-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
854398,COBBLESTONES - STANLEY,2023-03-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-03-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-03-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-03-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-03-07T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-07T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-07T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-07T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-03-07T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-03-07T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-03-07T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-03-07T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-07T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-03-07T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-03-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-03-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
854398,COBBLESTONES - STANLEY,2023-03-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
854398,COBBLESTONES - STANLEY,2023-03-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
854398,COBBLESTONES - STANLEY,2023-03-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-03-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-03-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
854398,COBBLESTONES - STANLEY,2023-03-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-03-07T03:50:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-03-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
854398,COBBLESTONES - STANLEY,2023-03-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
854398,COBBLESTONES - STANLEY,2023-03-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
854398,COBBLESTONES - STANLEY,2023-03-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-03-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
854398,COBBLESTONES - STANLEY,2023-03-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.49
854398,COBBLESTONES - STANLEY,2023-03-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.43
854398,COBBLESTONES - STANLEY,2023-03-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-03-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-03-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-03-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-03-07T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-07T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-07T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-07T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
854398,COBBLESTONES - STANLEY,2023-03-07T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
854398,COBBLESTONES - STANLEY,2023-03-07T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
854398,COBBLESTONES - STANLEY,2023-03-07T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-03-07T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-07T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-07T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
854398,COBBLESTONES - STANLEY,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
854398,COBBLESTONES - STANLEY,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
854398,COBBLESTONES - STANLEY,2023-03-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-03-07T03:40:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-03-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
854398,COBBLESTONES - STANLEY,2023-03-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
854398,COBBLESTONES - STANLEY,2023-03-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
854398,COBBLESTONES - STANLEY,2023-03-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-03-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
854398,COBBLESTONES - STANLEY,2023-03-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
854398,COBBLESTONES - STANLEY,2023-03-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
854398,COBBLESTONES - STANLEY,2023-03-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-03-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-03-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-03-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-03-07T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-07T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-07T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-07T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-03-07T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.53
854398,COBBLESTONES - STANLEY,2023-03-07T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
854398,COBBLESTONES - STANLEY,2023-03-07T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-07T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-03-07T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-03-07T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
