Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
854398,COBBLESTONES - STANLEY,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.64
854398,COBBLESTONES - STANLEY,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
854398,COBBLESTONES - STANLEY,2023-03-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-03-07T03:30:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-03-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
854398,COBBLESTONES - STANLEY,2023-03-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
854398,COBBLESTONES - STANLEY,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
854398,COBBLESTONES - STANLEY,2023-03-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
854398,COBBLESTONES - STANLEY,2023-03-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
854398,COBBLESTONES - STANLEY,2023-03-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
854398,COBBLESTONES - STANLEY,2023-03-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-03-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-03-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
854398,COBBLESTONES - STANLEY,2023-03-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-03-07T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-07T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-07T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-07T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-03-07T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.52
854398,COBBLESTONES - STANLEY,2023-03-07T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
854398,COBBLESTONES - STANLEY,2023-03-07T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-03-07T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-07T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-03-07T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
854398,COBBLESTONES - STANLEY,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.15
854398,COBBLESTONES - STANLEY,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
854398,COBBLESTONES - STANLEY,2023-03-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
854398,COBBLESTONES - STANLEY,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-03-07T03:20:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
854398,COBBLESTONES - STANLEY,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
854398,COBBLESTONES - STANLEY,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-03-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-03-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
854398,COBBLESTONES - STANLEY,2023-03-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
854398,COBBLESTONES - STANLEY,2023-03-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.9
854398,COBBLESTONES - STANLEY,2023-03-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-03-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-03-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
854398,COBBLESTONES - STANLEY,2023-03-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-03-07T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-07T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-07T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-07T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-03-07T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.43
854398,COBBLESTONES - STANLEY,2023-03-07T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
854398,COBBLESTONES - STANLEY,2023-03-07T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-07T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-03-07T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-03-07T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
854398,COBBLESTONES - STANLEY,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.81
854398,COBBLESTONES - STANLEY,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
854398,COBBLESTONES - STANLEY,2023-03-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-07T03:10:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
854398,COBBLESTONES - STANLEY,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
854398,COBBLESTONES - STANLEY,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
854398,COBBLESTONES - STANLEY,2023-03-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-03-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-03-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
854398,COBBLESTONES - STANLEY,2023-03-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
854398,COBBLESTONES - STANLEY,2023-03-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.79
854398,COBBLESTONES - STANLEY,2023-03-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-03-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-03-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-03-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-03-07T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-07T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-07T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-07T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-03-07T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.58
854398,COBBLESTONES - STANLEY,2023-03-07T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
854398,COBBLESTONES - STANLEY,2023-03-07T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-07T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-07T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-03-07T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
854398,COBBLESTONES - STANLEY,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
854398,COBBLESTONES - STANLEY,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
854398,COBBLESTONES - STANLEY,2023-03-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-03-07T03:00:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
854398,COBBLESTONES - STANLEY,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
854398,COBBLESTONES - STANLEY,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
854398,COBBLESTONES - STANLEY,2023-03-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-03-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-03-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
854398,COBBLESTONES - STANLEY,2023-03-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
854398,COBBLESTONES - STANLEY,2023-03-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
854398,COBBLESTONES - STANLEY,2023-03-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-03-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-03-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-03-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-03-07T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-07T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-07T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-07T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
854398,COBBLESTONES - STANLEY,2023-03-07T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.55
854398,COBBLESTONES - STANLEY,2023-03-07T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-03-07T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-07T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-07T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-03-07T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
854398,COBBLESTONES - STANLEY,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.76
854398,COBBLESTONES - STANLEY,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
854398,COBBLESTONES - STANLEY,2023-03-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
854398,COBBLESTONES - STANLEY,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-03-07T02:50:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-03-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
854398,COBBLESTONES - STANLEY,2023-03-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
854398,COBBLESTONES - STANLEY,2023-03-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
854398,COBBLESTONES - STANLEY,2023-03-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-03-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
854398,COBBLESTONES - STANLEY,2023-03-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.3
854398,COBBLESTONES - STANLEY,2023-03-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.59
854398,COBBLESTONES - STANLEY,2023-03-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-03-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-03-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-03-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-03-07T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-07T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-07T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-07T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-03-07T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.61
854398,COBBLESTONES - STANLEY,2023-03-07T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-03-07T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-03-07T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-03-07T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-03-07T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
854398,COBBLESTONES - STANLEY,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.35
854398,COBBLESTONES - STANLEY,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
854398,COBBLESTONES - STANLEY,2023-03-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
854398,COBBLESTONES - STANLEY,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-03-07T02:40:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
854398,COBBLESTONES - STANLEY,2023-03-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-03-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
854398,COBBLESTONES - STANLEY,2023-03-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
854398,COBBLESTONES - STANLEY,2023-03-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.96
854398,COBBLESTONES - STANLEY,2023-03-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
854398,COBBLESTONES - STANLEY,2023-03-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-03-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-03-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
854398,COBBLESTONES - STANLEY,2023-03-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-03-07T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-07T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-07T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-07T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-03-07T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.45
854398,COBBLESTONES - STANLEY,2023-03-07T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-03-07T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-03-07T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-07T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-03-07T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
854398,COBBLESTONES - STANLEY,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.74
854398,COBBLESTONES - STANLEY,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
854398,COBBLESTONES - STANLEY,2023-03-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
854398,COBBLESTONES - STANLEY,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-03-07T02:30:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-03-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
854398,COBBLESTONES - STANLEY,2023-03-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-03-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
854398,COBBLESTONES - STANLEY,2023-03-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.29
854398,COBBLESTONES - STANLEY,2023-03-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.19
854398,COBBLESTONES - STANLEY,2023-03-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.96
854398,COBBLESTONES - STANLEY,2023-03-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-03-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-03-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
854398,COBBLESTONES - STANLEY,2023-03-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-03-07T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-07T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-07T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-07T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
854398,COBBLESTONES - STANLEY,2023-03-07T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.36
854398,COBBLESTONES - STANLEY,2023-03-07T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
854398,COBBLESTONES - STANLEY,2023-03-07T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-07T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-03-07T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
854398,COBBLESTONES - STANLEY,2023-03-07T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
854398,COBBLESTONES - STANLEY,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.91
854398,COBBLESTONES - STANLEY,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
854398,COBBLESTONES - STANLEY,2023-03-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
854398,COBBLESTONES - STANLEY,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-03-07T02:20:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
854398,COBBLESTONES - STANLEY,2023-03-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
854398,COBBLESTONES - STANLEY,2023-03-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
854398,COBBLESTONES - STANLEY,2023-03-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
854398,COBBLESTONES - STANLEY,2023-03-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.27
854398,COBBLESTONES - STANLEY,2023-03-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
854398,COBBLESTONES - STANLEY,2023-03-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-03-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-03-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
854398,COBBLESTONES - STANLEY,2023-03-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-03-07T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-07T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-07T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-07T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-03-07T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.54
854398,COBBLESTONES - STANLEY,2023-03-07T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
854398,COBBLESTONES - STANLEY,2023-03-07T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-03-07T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-07T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-03-07T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
854398,COBBLESTONES - STANLEY,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.83
854398,COBBLESTONES - STANLEY,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
854398,COBBLESTONES - STANLEY,2023-03-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
854398,COBBLESTONES - STANLEY,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-03-07T02:10:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
854398,COBBLESTONES - STANLEY,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
854398,COBBLESTONES - STANLEY,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
854398,COBBLESTONES - STANLEY,2023-03-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
854398,COBBLESTONES - STANLEY,2023-03-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.37
854398,COBBLESTONES - STANLEY,2023-03-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
854398,COBBLESTONES - STANLEY,2023-03-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-03-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-03-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
854398,COBBLESTONES - STANLEY,2023-03-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-03-07T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-07T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-07T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-03-07T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
854398,COBBLESTONES - STANLEY,2023-03-07T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-03-07T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
854398,COBBLESTONES - STANLEY,2023-03-07T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-07T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-07T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-03-07T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
854398,COBBLESTONES - STANLEY,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.88
854398,COBBLESTONES - STANLEY,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
854398,COBBLESTONES - STANLEY,2023-03-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
854398,COBBLESTONES - STANLEY,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-07T02:00:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
854398,COBBLESTONES - STANLEY,2023-03-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.7
854398,COBBLESTONES - STANLEY,2023-03-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
854398,COBBLESTONES - STANLEY,2023-03-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.72
854398,COBBLESTONES - STANLEY,2023-03-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
854398,COBBLESTONES - STANLEY,2023-03-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-03-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
854398,COBBLESTONES - STANLEY,2023-03-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-03-07T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-07T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-07T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-07T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-03-07T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-03-07T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
854398,COBBLESTONES - STANLEY,2023-03-07T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-07T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-03-07T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-03-07T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
854398,COBBLESTONES - STANLEY,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
854398,COBBLESTONES - STANLEY,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
854398,COBBLESTONES - STANLEY,2023-03-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-03-07T01:50:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-03-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-03-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-03-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-03-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.44
854398,COBBLESTONES - STANLEY,2023-03-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
854398,COBBLESTONES - STANLEY,2023-03-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
854398,COBBLESTONES - STANLEY,2023-03-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-03-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
854398,COBBLESTONES - STANLEY,2023-03-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-03-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-03-07T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-07T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-07T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-07T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-03-07T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-03-07T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
854398,COBBLESTONES - STANLEY,2023-03-07T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-07T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-03-07T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-03-07T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.03
854398,COBBLESTONES - STANLEY,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.75
854398,COBBLESTONES - STANLEY,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
854398,COBBLESTONES - STANLEY,2023-03-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
854398,COBBLESTONES - STANLEY,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-03-07T01:40:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-03-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-03-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
854398,COBBLESTONES - STANLEY,2023-03-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-03-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
854398,COBBLESTONES - STANLEY,2023-03-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.48
854398,COBBLESTONES - STANLEY,2023-03-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
854398,COBBLESTONES - STANLEY,2023-03-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-03-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
854398,COBBLESTONES - STANLEY,2023-03-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-03-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-03-07T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-07T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-07T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-07T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-03-07T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-03-07T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
854398,COBBLESTONES - STANLEY,2023-03-07T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-03-07T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-03-07T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-03-07T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.91
854398,COBBLESTONES - STANLEY,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.6
854398,COBBLESTONES - STANLEY,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
854398,COBBLESTONES - STANLEY,2023-03-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
854398,COBBLESTONES - STANLEY,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-03-07T01:30:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
854398,COBBLESTONES - STANLEY,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
854398,COBBLESTONES - STANLEY,2023-03-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-03-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
854398,COBBLESTONES - STANLEY,2023-03-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.48
854398,COBBLESTONES - STANLEY,2023-03-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
854398,COBBLESTONES - STANLEY,2023-03-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-03-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-03-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-03-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-03-07T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-07T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-07T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-07T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
854398,COBBLESTONES - STANLEY,2023-03-07T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-03-07T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
854398,COBBLESTONES - STANLEY,2023-03-07T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-03-07T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-03-07T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-03-07T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.13
854398,COBBLESTONES - STANLEY,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.73
854398,COBBLESTONES - STANLEY,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
854398,COBBLESTONES - STANLEY,2023-03-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-03-07T01:20:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-03-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-03-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-03-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
854398,COBBLESTONES - STANLEY,2023-03-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
854398,COBBLESTONES - STANLEY,2023-03-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
