Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
854398,COBBLESTONES - STANLEY,2023-03-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
854398,COBBLESTONES - STANLEY,2023-03-08T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-08T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-08T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-08T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
854398,COBBLESTONES - STANLEY,2023-03-08T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
854398,COBBLESTONES - STANLEY,2023-03-08T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
854398,COBBLESTONES - STANLEY,2023-03-08T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-08T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-03-08T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-08T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
854398,COBBLESTONES - STANLEY,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.87
854398,COBBLESTONES - STANLEY,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
854398,COBBLESTONES - STANLEY,2023-03-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.4
854398,COBBLESTONES - STANLEY,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-03-08T20:40:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
854398,COBBLESTONES - STANLEY,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
854398,COBBLESTONES - STANLEY,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
854398,COBBLESTONES - STANLEY,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
854398,COBBLESTONES - STANLEY,2023-03-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-03-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.85
854398,COBBLESTONES - STANLEY,2023-03-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.69
854398,COBBLESTONES - STANLEY,2023-03-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
854398,COBBLESTONES - STANLEY,2023-03-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-03-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-03-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
854398,COBBLESTONES - STANLEY,2023-03-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
854398,COBBLESTONES - STANLEY,2023-03-08T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-08T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-08T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-08T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
854398,COBBLESTONES - STANLEY,2023-03-08T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
854398,COBBLESTONES - STANLEY,2023-03-08T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
854398,COBBLESTONES - STANLEY,2023-03-08T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-08T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-08T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-03-08T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.83
854398,COBBLESTONES - STANLEY,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.21
854398,COBBLESTONES - STANLEY,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.96
854398,COBBLESTONES - STANLEY,2023-03-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.8
854398,COBBLESTONES - STANLEY,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
854398,COBBLESTONES - STANLEY,2023-03-08T20:30:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
854398,COBBLESTONES - STANLEY,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
854398,COBBLESTONES - STANLEY,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
854398,COBBLESTONES - STANLEY,2023-03-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-03-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854398,COBBLESTONES - STANLEY,2023-03-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.22
854398,COBBLESTONES - STANLEY,2023-03-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.17
854398,COBBLESTONES - STANLEY,2023-03-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
854398,COBBLESTONES - STANLEY,2023-03-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-03-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
854398,COBBLESTONES - STANLEY,2023-03-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
854398,COBBLESTONES - STANLEY,2023-03-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
854398,COBBLESTONES - STANLEY,2023-03-08T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-08T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-08T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-08T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
854398,COBBLESTONES - STANLEY,2023-03-08T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-03-08T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
854398,COBBLESTONES - STANLEY,2023-03-08T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-08T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-03-08T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-03-08T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
854398,COBBLESTONES - STANLEY,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.25
854398,COBBLESTONES - STANLEY,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
854398,COBBLESTONES - STANLEY,2023-03-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.3
854398,COBBLESTONES - STANLEY,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-03-08T20:20:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
854398,COBBLESTONES - STANLEY,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
854398,COBBLESTONES - STANLEY,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
854398,COBBLESTONES - STANLEY,2023-03-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-03-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
854398,COBBLESTONES - STANLEY,2023-03-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.02
854398,COBBLESTONES - STANLEY,2023-03-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.07
854398,COBBLESTONES - STANLEY,2023-03-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-03-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
854398,COBBLESTONES - STANLEY,2023-03-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
854398,COBBLESTONES - STANLEY,2023-03-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
854398,COBBLESTONES - STANLEY,2023-03-08T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-08T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-08T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-08T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
854398,COBBLESTONES - STANLEY,2023-03-08T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-03-08T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
854398,COBBLESTONES - STANLEY,2023-03-08T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-03-08T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-03-08T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-08T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
854398,COBBLESTONES - STANLEY,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.67
854398,COBBLESTONES - STANLEY,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.54
854398,COBBLESTONES - STANLEY,2023-03-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.7
854398,COBBLESTONES - STANLEY,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
854398,COBBLESTONES - STANLEY,2023-03-08T20:10:00.000+00:00,transformer,,Temperature,C,16.4
854398,COBBLESTONES - STANLEY,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
854398,COBBLESTONES - STANLEY,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
854398,COBBLESTONES - STANLEY,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
854398,COBBLESTONES - STANLEY,2023-03-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-03-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854398,COBBLESTONES - STANLEY,2023-03-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.64
854398,COBBLESTONES - STANLEY,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.45
854398,COBBLESTONES - STANLEY,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.41
854398,COBBLESTONES - STANLEY,2023-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
854398,COBBLESTONES - STANLEY,2023-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
854398,COBBLESTONES - STANLEY,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
854398,COBBLESTONES - STANLEY,2023-03-08T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-08T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-08T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
854398,COBBLESTONES - STANLEY,2023-03-08T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-03-08T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
854398,COBBLESTONES - STANLEY,2023-03-08T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-03-08T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-03-08T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-03-08T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.29
854398,COBBLESTONES - STANLEY,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.92
854398,COBBLESTONES - STANLEY,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.3
854398,COBBLESTONES - STANLEY,2023-03-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
854398,COBBLESTONES - STANLEY,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.4
854398,COBBLESTONES - STANLEY,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
854398,COBBLESTONES - STANLEY,2023-03-08T20:00:00.000+00:00,transformer,,Temperature,C,16.3
854398,COBBLESTONES - STANLEY,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
854398,COBBLESTONES - STANLEY,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
854398,COBBLESTONES - STANLEY,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
854398,COBBLESTONES - STANLEY,2023-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.81
854398,COBBLESTONES - STANLEY,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.67
854398,COBBLESTONES - STANLEY,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.84
854398,COBBLESTONES - STANLEY,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
854398,COBBLESTONES - STANLEY,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
854398,COBBLESTONES - STANLEY,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
854398,COBBLESTONES - STANLEY,2023-03-08T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-08T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-08T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
854398,COBBLESTONES - STANLEY,2023-03-08T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-03-08T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
854398,COBBLESTONES - STANLEY,2023-03-08T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-03-08T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-03-08T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-03-08T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
854398,COBBLESTONES - STANLEY,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.38
854398,COBBLESTONES - STANLEY,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.72
854398,COBBLESTONES - STANLEY,2023-03-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.0
854398,COBBLESTONES - STANLEY,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
854398,COBBLESTONES - STANLEY,2023-03-08T19:50:00.000+00:00,transformer,,Temperature,C,16.3
854398,COBBLESTONES - STANLEY,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
854398,COBBLESTONES - STANLEY,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
854398,COBBLESTONES - STANLEY,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
854398,COBBLESTONES - STANLEY,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854398,COBBLESTONES - STANLEY,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.02
854398,COBBLESTONES - STANLEY,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.07
854398,COBBLESTONES - STANLEY,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.89
854398,COBBLESTONES - STANLEY,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
854398,COBBLESTONES - STANLEY,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
854398,COBBLESTONES - STANLEY,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
854398,COBBLESTONES - STANLEY,2023-03-08T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-08T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-08T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
854398,COBBLESTONES - STANLEY,2023-03-08T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
854398,COBBLESTONES - STANLEY,2023-03-08T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
854398,COBBLESTONES - STANLEY,2023-03-08T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-03-08T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-03-08T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-03-08T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
854398,COBBLESTONES - STANLEY,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.59
854398,COBBLESTONES - STANLEY,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.23
854398,COBBLESTONES - STANLEY,2023-03-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.2
854398,COBBLESTONES - STANLEY,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
854398,COBBLESTONES - STANLEY,2023-03-08T19:40:00.000+00:00,transformer,,Temperature,C,16.2
854398,COBBLESTONES - STANLEY,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
854398,COBBLESTONES - STANLEY,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
854398,COBBLESTONES - STANLEY,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
854398,COBBLESTONES - STANLEY,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.87
854398,COBBLESTONES - STANLEY,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.16
854398,COBBLESTONES - STANLEY,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.63
854398,COBBLESTONES - STANLEY,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
854398,COBBLESTONES - STANLEY,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
854398,COBBLESTONES - STANLEY,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
854398,COBBLESTONES - STANLEY,2023-03-08T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-08T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-08T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
854398,COBBLESTONES - STANLEY,2023-03-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
854398,COBBLESTONES - STANLEY,2023-03-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
854398,COBBLESTONES - STANLEY,2023-03-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-03-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-03-08T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-03-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.1
854398,COBBLESTONES - STANLEY,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.02
854398,COBBLESTONES - STANLEY,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.97
854398,COBBLESTONES - STANLEY,2023-03-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
854398,COBBLESTONES - STANLEY,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.5
854398,COBBLESTONES - STANLEY,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
854398,COBBLESTONES - STANLEY,2023-03-08T19:30:00.000+00:00,transformer,,Temperature,C,16.1
854398,COBBLESTONES - STANLEY,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
854398,COBBLESTONES - STANLEY,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
854398,COBBLESTONES - STANLEY,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
854398,COBBLESTONES - STANLEY,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.89
854398,COBBLESTONES - STANLEY,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.27
854398,COBBLESTONES - STANLEY,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.69
854398,COBBLESTONES - STANLEY,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
854398,COBBLESTONES - STANLEY,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
854398,COBBLESTONES - STANLEY,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
854398,COBBLESTONES - STANLEY,2023-03-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
854398,COBBLESTONES - STANLEY,2023-03-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
854398,COBBLESTONES - STANLEY,2023-03-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
854398,COBBLESTONES - STANLEY,2023-03-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-03-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-03-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.58
854398,COBBLESTONES - STANLEY,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.34
854398,COBBLESTONES - STANLEY,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.81
854398,COBBLESTONES - STANLEY,2023-03-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
854398,COBBLESTONES - STANLEY,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.2
854398,COBBLESTONES - STANLEY,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
854398,COBBLESTONES - STANLEY,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,16.1
854398,COBBLESTONES - STANLEY,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
854398,COBBLESTONES - STANLEY,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
854398,COBBLESTONES - STANLEY,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.98
854398,COBBLESTONES - STANLEY,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.66
854398,COBBLESTONES - STANLEY,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.76
854398,COBBLESTONES - STANLEY,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
854398,COBBLESTONES - STANLEY,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
854398,COBBLESTONES - STANLEY,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
854398,COBBLESTONES - STANLEY,2023-03-08T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-08T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-08T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
854398,COBBLESTONES - STANLEY,2023-03-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
854398,COBBLESTONES - STANLEY,2023-03-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
854398,COBBLESTONES - STANLEY,2023-03-08T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-03-08T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-03-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.71
854398,COBBLESTONES - STANLEY,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.24
854398,COBBLESTONES - STANLEY,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
854398,COBBLESTONES - STANLEY,2023-03-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
854398,COBBLESTONES - STANLEY,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,16.2
854398,COBBLESTONES - STANLEY,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.56
854398,COBBLESTONES - STANLEY,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.68
854398,COBBLESTONES - STANLEY,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
854398,COBBLESTONES - STANLEY,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
854398,COBBLESTONES - STANLEY,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
854398,COBBLESTONES - STANLEY,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
854398,COBBLESTONES - STANLEY,2023-03-08T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-08T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-08T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
854398,COBBLESTONES - STANLEY,2023-03-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-03-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
854398,COBBLESTONES - STANLEY,2023-03-08T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-03-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-03-08T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.37
854398,COBBLESTONES - STANLEY,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.71
854398,COBBLESTONES - STANLEY,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
854398,COBBLESTONES - STANLEY,2023-03-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
854398,COBBLESTONES - STANLEY,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,16.2
854398,COBBLESTONES - STANLEY,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.21
854398,COBBLESTONES - STANLEY,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.5
854398,COBBLESTONES - STANLEY,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
854398,COBBLESTONES - STANLEY,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
854398,COBBLESTONES - STANLEY,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
854398,COBBLESTONES - STANLEY,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
854398,COBBLESTONES - STANLEY,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
854398,COBBLESTONES - STANLEY,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
854398,COBBLESTONES - STANLEY,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
854398,COBBLESTONES - STANLEY,2023-03-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.49
854398,COBBLESTONES - STANLEY,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.94
854398,COBBLESTONES - STANLEY,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.46
854398,COBBLESTONES - STANLEY,2023-03-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
854398,COBBLESTONES - STANLEY,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
854398,COBBLESTONES - STANLEY,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,16.1
854398,COBBLESTONES - STANLEY,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
854398,COBBLESTONES - STANLEY,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.97
854398,COBBLESTONES - STANLEY,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.01
854398,COBBLESTONES - STANLEY,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.84
854398,COBBLESTONES - STANLEY,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
854398,COBBLESTONES - STANLEY,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
854398,COBBLESTONES - STANLEY,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
854398,COBBLESTONES - STANLEY,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
854398,COBBLESTONES - STANLEY,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
854398,COBBLESTONES - STANLEY,2023-03-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.28
854398,COBBLESTONES - STANLEY,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.41
854398,COBBLESTONES - STANLEY,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.89
854398,COBBLESTONES - STANLEY,2023-03-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
854398,COBBLESTONES - STANLEY,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.1
854398,COBBLESTONES - STANLEY,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.7
854398,COBBLESTONES - STANLEY,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,16.0
854398,COBBLESTONES - STANLEY,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
854398,COBBLESTONES - STANLEY,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
854398,COBBLESTONES - STANLEY,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
854398,COBBLESTONES - STANLEY,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.66
854398,COBBLESTONES - STANLEY,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.62
854398,COBBLESTONES - STANLEY,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.62
854398,COBBLESTONES - STANLEY,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
854398,COBBLESTONES - STANLEY,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
854398,COBBLESTONES - STANLEY,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
854398,COBBLESTONES - STANLEY,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
854398,COBBLESTONES - STANLEY,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
854398,COBBLESTONES - STANLEY,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
854398,COBBLESTONES - STANLEY,2023-03-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
854398,COBBLESTONES - STANLEY,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.35
854398,COBBLESTONES - STANLEY,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.06
854398,COBBLESTONES - STANLEY,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.82
854398,COBBLESTONES - STANLEY,2023-03-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
