Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.2
854398,COBBLESTONES - STANLEY,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
854398,COBBLESTONES - STANLEY,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
854398,COBBLESTONES - STANLEY,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,16.0
854398,COBBLESTONES - STANLEY,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
854398,COBBLESTONES - STANLEY,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
854398,COBBLESTONES - STANLEY,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
854398,COBBLESTONES - STANLEY,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.68
854398,COBBLESTONES - STANLEY,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
854398,COBBLESTONES - STANLEY,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.65
854398,COBBLESTONES - STANLEY,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
854398,COBBLESTONES - STANLEY,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
854398,COBBLESTONES - STANLEY,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
854398,COBBLESTONES - STANLEY,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
854398,COBBLESTONES - STANLEY,2023-03-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-03-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
854398,COBBLESTONES - STANLEY,2023-03-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.25
854398,COBBLESTONES - STANLEY,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.86
854398,COBBLESTONES - STANLEY,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.63
854398,COBBLESTONES - STANLEY,2023-03-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.6
854398,COBBLESTONES - STANLEY,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.6
854398,COBBLESTONES - STANLEY,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
854398,COBBLESTONES - STANLEY,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,15.9
854398,COBBLESTONES - STANLEY,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
854398,COBBLESTONES - STANLEY,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
854398,COBBLESTONES - STANLEY,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
854398,COBBLESTONES - STANLEY,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.63
854398,COBBLESTONES - STANLEY,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.11
854398,COBBLESTONES - STANLEY,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.01
854398,COBBLESTONES - STANLEY,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
854398,COBBLESTONES - STANLEY,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
854398,COBBLESTONES - STANLEY,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
854398,COBBLESTONES - STANLEY,2023-03-08T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-08T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-08T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
854398,COBBLESTONES - STANLEY,2023-03-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
854398,COBBLESTONES - STANLEY,2023-03-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
854398,COBBLESTONES - STANLEY,2023-03-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-03-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-03-08T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-03-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.0
854398,COBBLESTONES - STANLEY,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.4
854398,COBBLESTONES - STANLEY,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.71
854398,COBBLESTONES - STANLEY,2023-03-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.4
854398,COBBLESTONES - STANLEY,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.2
854398,COBBLESTONES - STANLEY,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
854398,COBBLESTONES - STANLEY,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,15.7
854398,COBBLESTONES - STANLEY,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
854398,COBBLESTONES - STANLEY,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
854398,COBBLESTONES - STANLEY,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
854398,COBBLESTONES - STANLEY,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.66
854398,COBBLESTONES - STANLEY,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.37
854398,COBBLESTONES - STANLEY,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.21
854398,COBBLESTONES - STANLEY,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
854398,COBBLESTONES - STANLEY,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
854398,COBBLESTONES - STANLEY,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
854398,COBBLESTONES - STANLEY,2023-03-08T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-08T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-08T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
854398,COBBLESTONES - STANLEY,2023-03-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
854398,COBBLESTONES - STANLEY,2023-03-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
854398,COBBLESTONES - STANLEY,2023-03-08T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-03-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-03-08T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.04
854398,COBBLESTONES - STANLEY,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.78
854398,COBBLESTONES - STANLEY,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.42
854398,COBBLESTONES - STANLEY,2023-03-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.4
854398,COBBLESTONES - STANLEY,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
854398,COBBLESTONES - STANLEY,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
854398,COBBLESTONES - STANLEY,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,15.7
854398,COBBLESTONES - STANLEY,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
854398,COBBLESTONES - STANLEY,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
854398,COBBLESTONES - STANLEY,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
854398,COBBLESTONES - STANLEY,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.86
854398,COBBLESTONES - STANLEY,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.4
854398,COBBLESTONES - STANLEY,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.58
854398,COBBLESTONES - STANLEY,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
854398,COBBLESTONES - STANLEY,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
854398,COBBLESTONES - STANLEY,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
854398,COBBLESTONES - STANLEY,2023-03-08T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-08T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-08T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
854398,COBBLESTONES - STANLEY,2023-03-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
854398,COBBLESTONES - STANLEY,2023-03-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
854398,COBBLESTONES - STANLEY,2023-03-08T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-03-08T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.78
854398,COBBLESTONES - STANLEY,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
854398,COBBLESTONES - STANLEY,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.87
854398,COBBLESTONES - STANLEY,2023-03-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
854398,COBBLESTONES - STANLEY,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
854398,COBBLESTONES - STANLEY,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
854398,COBBLESTONES - STANLEY,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,15.6
854398,COBBLESTONES - STANLEY,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
854398,COBBLESTONES - STANLEY,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
854398,COBBLESTONES - STANLEY,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
854398,COBBLESTONES - STANLEY,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.17
854398,COBBLESTONES - STANLEY,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.56
854398,COBBLESTONES - STANLEY,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.03
854398,COBBLESTONES - STANLEY,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
854398,COBBLESTONES - STANLEY,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
854398,COBBLESTONES - STANLEY,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
854398,COBBLESTONES - STANLEY,2023-03-08T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-08T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-08T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-08T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
854398,COBBLESTONES - STANLEY,2023-03-08T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
854398,COBBLESTONES - STANLEY,2023-03-08T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
854398,COBBLESTONES - STANLEY,2023-03-08T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-08T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-03-08T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-08T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.78
854398,COBBLESTONES - STANLEY,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.02
854398,COBBLESTONES - STANLEY,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.43
854398,COBBLESTONES - STANLEY,2023-03-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
854398,COBBLESTONES - STANLEY,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.5
854398,COBBLESTONES - STANLEY,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.8
854398,COBBLESTONES - STANLEY,2023-03-08T17:40:00.000+00:00,transformer,,Temperature,C,15.6
854398,COBBLESTONES - STANLEY,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
854398,COBBLESTONES - STANLEY,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
854398,COBBLESTONES - STANLEY,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
854398,COBBLESTONES - STANLEY,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.73
854398,COBBLESTONES - STANLEY,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.77
854398,COBBLESTONES - STANLEY,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.74
854398,COBBLESTONES - STANLEY,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
854398,COBBLESTONES - STANLEY,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
854398,COBBLESTONES - STANLEY,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
854398,COBBLESTONES - STANLEY,2023-03-08T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-08T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-08T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-08T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
854398,COBBLESTONES - STANLEY,2023-03-08T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-03-08T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
854398,COBBLESTONES - STANLEY,2023-03-08T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-03-08T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-03-08T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-08T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.8
854398,COBBLESTONES - STANLEY,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.53
854398,COBBLESTONES - STANLEY,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.12
854398,COBBLESTONES - STANLEY,2023-03-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
854398,COBBLESTONES - STANLEY,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
854398,COBBLESTONES - STANLEY,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.5
854398,COBBLESTONES - STANLEY,2023-03-08T17:30:00.000+00:00,transformer,,Temperature,C,15.5
854398,COBBLESTONES - STANLEY,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
854398,COBBLESTONES - STANLEY,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
854398,COBBLESTONES - STANLEY,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
854398,COBBLESTONES - STANLEY,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.31
854398,COBBLESTONES - STANLEY,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.86
854398,COBBLESTONES - STANLEY,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.73
854398,COBBLESTONES - STANLEY,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
854398,COBBLESTONES - STANLEY,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
854398,COBBLESTONES - STANLEY,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
854398,COBBLESTONES - STANLEY,2023-03-08T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-08T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-08T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-08T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
854398,COBBLESTONES - STANLEY,2023-03-08T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
854398,COBBLESTONES - STANLEY,2023-03-08T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
854398,COBBLESTONES - STANLEY,2023-03-08T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-03-08T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-03-08T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-03-08T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
854398,COBBLESTONES - STANLEY,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.09
854398,COBBLESTONES - STANLEY,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.28
854398,COBBLESTONES - STANLEY,2023-03-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
854398,COBBLESTONES - STANLEY,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
854398,COBBLESTONES - STANLEY,2023-03-08T17:20:00.000+00:00,transformer,,Temperature,C,15.4
854398,COBBLESTONES - STANLEY,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
854398,COBBLESTONES - STANLEY,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
854398,COBBLESTONES - STANLEY,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
854398,COBBLESTONES - STANLEY,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.38
854398,COBBLESTONES - STANLEY,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.85
854398,COBBLESTONES - STANLEY,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
854398,COBBLESTONES - STANLEY,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
854398,COBBLESTONES - STANLEY,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
854398,COBBLESTONES - STANLEY,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
854398,COBBLESTONES - STANLEY,2023-03-08T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-08T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-08T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-08T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
854398,COBBLESTONES - STANLEY,2023-03-08T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
854398,COBBLESTONES - STANLEY,2023-03-08T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-03-08T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-03-08T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-03-08T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-03-08T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.08
854398,COBBLESTONES - STANLEY,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.63
854398,COBBLESTONES - STANLEY,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.66
854398,COBBLESTONES - STANLEY,2023-03-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
854398,COBBLESTONES - STANLEY,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
854398,COBBLESTONES - STANLEY,2023-03-08T17:10:00.000+00:00,transformer,,Temperature,C,15.3
854398,COBBLESTONES - STANLEY,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
854398,COBBLESTONES - STANLEY,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
854398,COBBLESTONES - STANLEY,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
854398,COBBLESTONES - STANLEY,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.36
854398,COBBLESTONES - STANLEY,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.96
854398,COBBLESTONES - STANLEY,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
854398,COBBLESTONES - STANLEY,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
854398,COBBLESTONES - STANLEY,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
854398,COBBLESTONES - STANLEY,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
854398,COBBLESTONES - STANLEY,2023-03-08T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-08T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-08T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-08T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
854398,COBBLESTONES - STANLEY,2023-03-08T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
854398,COBBLESTONES - STANLEY,2023-03-08T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
854398,COBBLESTONES - STANLEY,2023-03-08T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-03-08T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-03-08T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-08T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.19
854398,COBBLESTONES - STANLEY,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.34
854398,COBBLESTONES - STANLEY,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.33
854398,COBBLESTONES - STANLEY,2023-03-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
854398,COBBLESTONES - STANLEY,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
854398,COBBLESTONES - STANLEY,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
854398,COBBLESTONES - STANLEY,2023-03-08T17:00:00.000+00:00,transformer,,Temperature,C,15.2
854398,COBBLESTONES - STANLEY,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
854398,COBBLESTONES - STANLEY,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
854398,COBBLESTONES - STANLEY,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
854398,COBBLESTONES - STANLEY,2023-03-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-03-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.3
854398,COBBLESTONES - STANLEY,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.89
854398,COBBLESTONES - STANLEY,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
854398,COBBLESTONES - STANLEY,2023-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
854398,COBBLESTONES - STANLEY,2023-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
854398,COBBLESTONES - STANLEY,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
854398,COBBLESTONES - STANLEY,2023-03-08T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-08T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-08T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-08T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
854398,COBBLESTONES - STANLEY,2023-03-08T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
854398,COBBLESTONES - STANLEY,2023-03-08T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
854398,COBBLESTONES - STANLEY,2023-03-08T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-03-08T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-03-08T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-03-08T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.09
854398,COBBLESTONES - STANLEY,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.38
854398,COBBLESTONES - STANLEY,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.53
854398,COBBLESTONES - STANLEY,2023-03-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.9
854398,COBBLESTONES - STANLEY,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
854398,COBBLESTONES - STANLEY,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
854398,COBBLESTONES - STANLEY,2023-03-08T16:50:00.000+00:00,transformer,,Temperature,C,15.1
854398,COBBLESTONES - STANLEY,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
854398,COBBLESTONES - STANLEY,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
854398,COBBLESTONES - STANLEY,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
854398,COBBLESTONES - STANLEY,2023-03-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.31
854398,COBBLESTONES - STANLEY,2023-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.94
854398,COBBLESTONES - STANLEY,2023-03-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
854398,COBBLESTONES - STANLEY,2023-03-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-03-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
854398,COBBLESTONES - STANLEY,2023-03-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
854398,COBBLESTONES - STANLEY,2023-03-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
854398,COBBLESTONES - STANLEY,2023-03-08T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-08T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-08T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-08T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-03-08T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
854398,COBBLESTONES - STANLEY,2023-03-08T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
854398,COBBLESTONES - STANLEY,2023-03-08T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-03-08T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-08T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-03-08T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.9
854398,COBBLESTONES - STANLEY,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.37
854398,COBBLESTONES - STANLEY,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
854398,COBBLESTONES - STANLEY,2023-03-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
854398,COBBLESTONES - STANLEY,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
854398,COBBLESTONES - STANLEY,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-03-08T16:40:00.000+00:00,transformer,,Temperature,C,15.1
854398,COBBLESTONES - STANLEY,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
854398,COBBLESTONES - STANLEY,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
854398,COBBLESTONES - STANLEY,2023-03-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-03-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.54
854398,COBBLESTONES - STANLEY,2023-03-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.1
854398,COBBLESTONES - STANLEY,2023-03-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.05
854398,COBBLESTONES - STANLEY,2023-03-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-03-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
854398,COBBLESTONES - STANLEY,2023-03-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
854398,COBBLESTONES - STANLEY,2023-03-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-03-08T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-08T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-08T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-08T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-03-08T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
854398,COBBLESTONES - STANLEY,2023-03-08T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
854398,COBBLESTONES - STANLEY,2023-03-08T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-08T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-03-08T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-08T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.04
854398,COBBLESTONES - STANLEY,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
854398,COBBLESTONES - STANLEY,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
854398,COBBLESTONES - STANLEY,2023-03-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-03-08T16:30:00.000+00:00,transformer,,Temperature,C,15.2
854398,COBBLESTONES - STANLEY,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
854398,COBBLESTONES - STANLEY,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-03-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
854398,COBBLESTONES - STANLEY,2023-03-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.76
854398,COBBLESTONES - STANLEY,2023-03-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
854398,COBBLESTONES - STANLEY,2023-03-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-03-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-03-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
854398,COBBLESTONES - STANLEY,2023-03-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-03-08T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-08T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-08T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-08T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
854398,COBBLESTONES - STANLEY,2023-03-08T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
854398,COBBLESTONES - STANLEY,2023-03-08T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
854398,COBBLESTONES - STANLEY,2023-03-08T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-08T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-03-08T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-03-08T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
854398,COBBLESTONES - STANLEY,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
854398,COBBLESTONES - STANLEY,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
854398,COBBLESTONES - STANLEY,2023-03-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-03-08T16:20:00.000+00:00,transformer,,Temperature,C,15.3
854398,COBBLESTONES - STANLEY,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
854398,COBBLESTONES - STANLEY,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-03-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-03-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
854398,COBBLESTONES - STANLEY,2023-03-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
854398,COBBLESTONES - STANLEY,2023-03-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.85
854398,COBBLESTONES - STANLEY,2023-03-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-03-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
854398,COBBLESTONES - STANLEY,2023-03-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
