Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
854398,COBBLESTONES - STANLEY,2023-03-08T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-08T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-08T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-08T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-03-08T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
854398,COBBLESTONES - STANLEY,2023-03-08T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
854398,COBBLESTONES - STANLEY,2023-03-08T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-03-08T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-08T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-03-08T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
854398,COBBLESTONES - STANLEY,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
854398,COBBLESTONES - STANLEY,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
854398,COBBLESTONES - STANLEY,2023-03-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
854398,COBBLESTONES - STANLEY,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-03-08T16:10:00.000+00:00,transformer,,Temperature,C,15.3
854398,COBBLESTONES - STANLEY,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
854398,COBBLESTONES - STANLEY,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
854398,COBBLESTONES - STANLEY,2023-03-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854398,COBBLESTONES - STANLEY,2023-03-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
854398,COBBLESTONES - STANLEY,2023-03-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
854398,COBBLESTONES - STANLEY,2023-03-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.16
854398,COBBLESTONES - STANLEY,2023-03-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-03-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-03-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-03-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
854398,COBBLESTONES - STANLEY,2023-03-08T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-08T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-08T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-08T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
854398,COBBLESTONES - STANLEY,2023-03-08T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
854398,COBBLESTONES - STANLEY,2023-03-08T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
854398,COBBLESTONES - STANLEY,2023-03-08T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-03-08T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-08T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-03-08T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
854398,COBBLESTONES - STANLEY,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
854398,COBBLESTONES - STANLEY,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
854398,COBBLESTONES - STANLEY,2023-03-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
854398,COBBLESTONES - STANLEY,2023-03-08T16:00:00.000+00:00,transformer,,Temperature,C,15.4
854398,COBBLESTONES - STANLEY,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
854398,COBBLESTONES - STANLEY,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-03-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-03-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854398,COBBLESTONES - STANLEY,2023-03-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.11
854398,COBBLESTONES - STANLEY,2023-03-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.49
854398,COBBLESTONES - STANLEY,2023-03-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.3
854398,COBBLESTONES - STANLEY,2023-03-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-03-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-03-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-03-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-03-08T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-08T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-08T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-08T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
854398,COBBLESTONES - STANLEY,2023-03-08T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
854398,COBBLESTONES - STANLEY,2023-03-08T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-03-08T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-08T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-08T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-08T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
854398,COBBLESTONES - STANLEY,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.75
854398,COBBLESTONES - STANLEY,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
854398,COBBLESTONES - STANLEY,2023-03-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-03-08T15:50:00.000+00:00,transformer,,Temperature,C,15.4
854398,COBBLESTONES - STANLEY,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
854398,COBBLESTONES - STANLEY,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-03-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-03-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-03-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
854398,COBBLESTONES - STANLEY,2023-03-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
854398,COBBLESTONES - STANLEY,2023-03-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.37
854398,COBBLESTONES - STANLEY,2023-03-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-03-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-03-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
854398,COBBLESTONES - STANLEY,2023-03-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-03-08T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-08T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-08T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-08T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
854398,COBBLESTONES - STANLEY,2023-03-08T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
854398,COBBLESTONES - STANLEY,2023-03-08T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
854398,COBBLESTONES - STANLEY,2023-03-08T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-03-08T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-08T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-03-08T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
854398,COBBLESTONES - STANLEY,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.35
854398,COBBLESTONES - STANLEY,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
854398,COBBLESTONES - STANLEY,2023-03-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
854398,COBBLESTONES - STANLEY,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-03-08T15:40:00.000+00:00,transformer,,Temperature,C,15.4
854398,COBBLESTONES - STANLEY,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
854398,COBBLESTONES - STANLEY,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-03-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-03-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-03-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.56
854398,COBBLESTONES - STANLEY,2023-03-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.46
854398,COBBLESTONES - STANLEY,2023-03-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
854398,COBBLESTONES - STANLEY,2023-03-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-03-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-03-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
854398,COBBLESTONES - STANLEY,2023-03-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-03-08T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-08T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-08T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-08T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
854398,COBBLESTONES - STANLEY,2023-03-08T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-03-08T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
854398,COBBLESTONES - STANLEY,2023-03-08T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-08T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-08T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-03-08T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
854398,COBBLESTONES - STANLEY,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.72
854398,COBBLESTONES - STANLEY,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
854398,COBBLESTONES - STANLEY,2023-03-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
854398,COBBLESTONES - STANLEY,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-03-08T15:30:00.000+00:00,transformer,,Temperature,C,15.4
854398,COBBLESTONES - STANLEY,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
854398,COBBLESTONES - STANLEY,2023-03-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
854398,COBBLESTONES - STANLEY,2023-03-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.89
854398,COBBLESTONES - STANLEY,2023-03-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
854398,COBBLESTONES - STANLEY,2023-03-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-03-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-03-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
854398,COBBLESTONES - STANLEY,2023-03-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-03-08T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-08T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-08T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-08T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
854398,COBBLESTONES - STANLEY,2023-03-08T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-03-08T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
854398,COBBLESTONES - STANLEY,2023-03-08T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-03-08T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-08T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-03-08T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
854398,COBBLESTONES - STANLEY,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
854398,COBBLESTONES - STANLEY,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
854398,COBBLESTONES - STANLEY,2023-03-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-03-08T15:20:00.000+00:00,transformer,,Temperature,C,15.4
854398,COBBLESTONES - STANLEY,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-03-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.7
854398,COBBLESTONES - STANLEY,2023-03-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
854398,COBBLESTONES - STANLEY,2023-03-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.03
854398,COBBLESTONES - STANLEY,2023-03-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-03-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-03-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
854398,COBBLESTONES - STANLEY,2023-03-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-03-08T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-08T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-08T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-08T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
854398,COBBLESTONES - STANLEY,2023-03-08T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-03-08T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
854398,COBBLESTONES - STANLEY,2023-03-08T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-03-08T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-08T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-08T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
854398,COBBLESTONES - STANLEY,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.14
854398,COBBLESTONES - STANLEY,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
854398,COBBLESTONES - STANLEY,2023-03-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
854398,COBBLESTONES - STANLEY,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-03-08T15:10:00.000+00:00,transformer,,Temperature,C,15.4
854398,COBBLESTONES - STANLEY,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
854398,COBBLESTONES - STANLEY,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
854398,COBBLESTONES - STANLEY,2023-03-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-03-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
854398,COBBLESTONES - STANLEY,2023-03-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.43
854398,COBBLESTONES - STANLEY,2023-03-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
854398,COBBLESTONES - STANLEY,2023-03-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-03-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-03-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
854398,COBBLESTONES - STANLEY,2023-03-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-03-08T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-08T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-08T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-08T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
854398,COBBLESTONES - STANLEY,2023-03-08T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
854398,COBBLESTONES - STANLEY,2023-03-08T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
854398,COBBLESTONES - STANLEY,2023-03-08T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-08T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-03-08T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-03-08T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
854398,COBBLESTONES - STANLEY,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.26
854398,COBBLESTONES - STANLEY,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
854398,COBBLESTONES - STANLEY,2023-03-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
854398,COBBLESTONES - STANLEY,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-03-08T15:00:00.000+00:00,transformer,,Temperature,C,15.4
854398,COBBLESTONES - STANLEY,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
854398,COBBLESTONES - STANLEY,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
854398,COBBLESTONES - STANLEY,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
854398,COBBLESTONES - STANLEY,2023-03-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
854398,COBBLESTONES - STANLEY,2023-03-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.06
854398,COBBLESTONES - STANLEY,2023-03-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
854398,COBBLESTONES - STANLEY,2023-03-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-03-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
854398,COBBLESTONES - STANLEY,2023-03-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
854398,COBBLESTONES - STANLEY,2023-03-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-03-08T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-08T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-08T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-08T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-03-08T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
854398,COBBLESTONES - STANLEY,2023-03-08T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
854398,COBBLESTONES - STANLEY,2023-03-08T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-03-08T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-03-08T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-08T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
854398,COBBLESTONES - STANLEY,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
854398,COBBLESTONES - STANLEY,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
854398,COBBLESTONES - STANLEY,2023-03-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-03-08T14:50:00.000+00:00,transformer,,Temperature,C,15.5
854398,COBBLESTONES - STANLEY,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
854398,COBBLESTONES - STANLEY,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
854398,COBBLESTONES - STANLEY,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
854398,COBBLESTONES - STANLEY,2023-03-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-03-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.82
854398,COBBLESTONES - STANLEY,2023-03-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.29
854398,COBBLESTONES - STANLEY,2023-03-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.47
854398,COBBLESTONES - STANLEY,2023-03-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-03-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-03-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-03-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-03-08T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-08T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-08T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-08T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-03-08T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
854398,COBBLESTONES - STANLEY,2023-03-08T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
854398,COBBLESTONES - STANLEY,2023-03-08T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-03-08T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-03-08T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-03-08T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
854398,COBBLESTONES - STANLEY,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
854398,COBBLESTONES - STANLEY,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
854398,COBBLESTONES - STANLEY,2023-03-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-03-08T14:40:00.000+00:00,transformer,,Temperature,C,15.5
854398,COBBLESTONES - STANLEY,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
854398,COBBLESTONES - STANLEY,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
854398,COBBLESTONES - STANLEY,2023-03-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
854398,COBBLESTONES - STANLEY,2023-03-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
854398,COBBLESTONES - STANLEY,2023-03-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.9
854398,COBBLESTONES - STANLEY,2023-03-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-03-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-03-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-03-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
854398,COBBLESTONES - STANLEY,2023-03-08T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-08T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-08T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-08T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-03-08T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
854398,COBBLESTONES - STANLEY,2023-03-08T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
854398,COBBLESTONES - STANLEY,2023-03-08T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-03-08T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-08T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-03-08T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
854398,COBBLESTONES - STANLEY,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
854398,COBBLESTONES - STANLEY,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
854398,COBBLESTONES - STANLEY,2023-03-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-03-08T14:30:00.000+00:00,transformer,,Temperature,C,15.5
854398,COBBLESTONES - STANLEY,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
854398,COBBLESTONES - STANLEY,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
854398,COBBLESTONES - STANLEY,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
854398,COBBLESTONES - STANLEY,2023-03-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
854398,COBBLESTONES - STANLEY,2023-03-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
854398,COBBLESTONES - STANLEY,2023-03-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.61
854398,COBBLESTONES - STANLEY,2023-03-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-03-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-03-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-03-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
854398,COBBLESTONES - STANLEY,2023-03-08T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-08T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-08T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-08T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-03-08T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
854398,COBBLESTONES - STANLEY,2023-03-08T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
854398,COBBLESTONES - STANLEY,2023-03-08T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-03-08T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-08T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-08T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
854398,COBBLESTONES - STANLEY,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
854398,COBBLESTONES - STANLEY,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
854398,COBBLESTONES - STANLEY,2023-03-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-03-08T14:20:00.000+00:00,transformer,,Temperature,C,15.6
854398,COBBLESTONES - STANLEY,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
854398,COBBLESTONES - STANLEY,2023-03-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-03-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.69
854398,COBBLESTONES - STANLEY,2023-03-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.52
854398,COBBLESTONES - STANLEY,2023-03-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
854398,COBBLESTONES - STANLEY,2023-03-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-03-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-03-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
854398,COBBLESTONES - STANLEY,2023-03-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-03-08T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-08T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-08T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-08T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-03-08T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
854398,COBBLESTONES - STANLEY,2023-03-08T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
854398,COBBLESTONES - STANLEY,2023-03-08T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-03-08T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-03-08T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-03-08T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
854398,COBBLESTONES - STANLEY,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
854398,COBBLESTONES - STANLEY,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
854398,COBBLESTONES - STANLEY,2023-03-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-03-08T14:10:00.000+00:00,transformer,,Temperature,C,15.7
854398,COBBLESTONES - STANLEY,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
854398,COBBLESTONES - STANLEY,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
854398,COBBLESTONES - STANLEY,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
854398,COBBLESTONES - STANLEY,2023-03-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
854398,COBBLESTONES - STANLEY,2023-03-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.19
854398,COBBLESTONES - STANLEY,2023-03-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
854398,COBBLESTONES - STANLEY,2023-03-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-03-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-03-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
854398,COBBLESTONES - STANLEY,2023-03-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-03-08T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-08T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-08T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-08T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-03-08T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
854398,COBBLESTONES - STANLEY,2023-03-08T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
854398,COBBLESTONES - STANLEY,2023-03-08T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-03-08T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-03-08T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-03-08T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
854398,COBBLESTONES - STANLEY,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
854398,COBBLESTONES - STANLEY,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
854398,COBBLESTONES - STANLEY,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
854398,COBBLESTONES - STANLEY,2023-03-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
