Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-03-08T14:00:00.000+00:00,transformer,,Temperature,C,15.7
854398,COBBLESTONES - STANLEY,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
854398,COBBLESTONES - STANLEY,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
854398,COBBLESTONES - STANLEY,2023-03-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854398,COBBLESTONES - STANLEY,2023-03-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
854398,COBBLESTONES - STANLEY,2023-03-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
854398,COBBLESTONES - STANLEY,2023-03-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
854398,COBBLESTONES - STANLEY,2023-03-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-03-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
854398,COBBLESTONES - STANLEY,2023-03-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-03-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-03-08T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-08T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-08T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-08T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-03-08T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
854398,COBBLESTONES - STANLEY,2023-03-08T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
854398,COBBLESTONES - STANLEY,2023-03-08T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-08T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-08T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-08T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
854398,COBBLESTONES - STANLEY,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
854398,COBBLESTONES - STANLEY,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
854398,COBBLESTONES - STANLEY,2023-03-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-03-08T13:50:00.000+00:00,transformer,,Temperature,C,15.6
854398,COBBLESTONES - STANLEY,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
854398,COBBLESTONES - STANLEY,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
854398,COBBLESTONES - STANLEY,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
854398,COBBLESTONES - STANLEY,2023-03-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854398,COBBLESTONES - STANLEY,2023-03-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.03
854398,COBBLESTONES - STANLEY,2023-03-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.84
854398,COBBLESTONES - STANLEY,2023-03-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
854398,COBBLESTONES - STANLEY,2023-03-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-03-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-03-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
854398,COBBLESTONES - STANLEY,2023-03-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
854398,COBBLESTONES - STANLEY,2023-03-08T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-08T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-08T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-08T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-03-08T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
854398,COBBLESTONES - STANLEY,2023-03-08T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
854398,COBBLESTONES - STANLEY,2023-03-08T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-08T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-08T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-03-08T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.33
854398,COBBLESTONES - STANLEY,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.08
854398,COBBLESTONES - STANLEY,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
854398,COBBLESTONES - STANLEY,2023-03-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
854398,COBBLESTONES - STANLEY,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-03-08T13:40:00.000+00:00,transformer,,Temperature,C,15.6
854398,COBBLESTONES - STANLEY,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
854398,COBBLESTONES - STANLEY,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-03-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-03-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.39
854398,COBBLESTONES - STANLEY,2023-03-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.19
854398,COBBLESTONES - STANLEY,2023-03-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.56
854398,COBBLESTONES - STANLEY,2023-03-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-03-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
854398,COBBLESTONES - STANLEY,2023-03-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
854398,COBBLESTONES - STANLEY,2023-03-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
854398,COBBLESTONES - STANLEY,2023-03-08T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-08T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-08T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-08T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
854398,COBBLESTONES - STANLEY,2023-03-08T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
854398,COBBLESTONES - STANLEY,2023-03-08T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
854398,COBBLESTONES - STANLEY,2023-03-08T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-03-08T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-03-08T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-08T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.84
854398,COBBLESTONES - STANLEY,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
854398,COBBLESTONES - STANLEY,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
854398,COBBLESTONES - STANLEY,2023-03-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
854398,COBBLESTONES - STANLEY,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-03-08T13:30:00.000+00:00,transformer,,Temperature,C,15.6
854398,COBBLESTONES - STANLEY,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
854398,COBBLESTONES - STANLEY,2023-03-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854398,COBBLESTONES - STANLEY,2023-03-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.3
854398,COBBLESTONES - STANLEY,2023-03-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.7
854398,COBBLESTONES - STANLEY,2023-03-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.41
854398,COBBLESTONES - STANLEY,2023-03-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-03-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
854398,COBBLESTONES - STANLEY,2023-03-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
854398,COBBLESTONES - STANLEY,2023-03-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
854398,COBBLESTONES - STANLEY,2023-03-08T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-08T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-08T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-08T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-03-08T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
854398,COBBLESTONES - STANLEY,2023-03-08T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
854398,COBBLESTONES - STANLEY,2023-03-08T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-03-08T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-03-08T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-08T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
854398,COBBLESTONES - STANLEY,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.57
854398,COBBLESTONES - STANLEY,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
854398,COBBLESTONES - STANLEY,2023-03-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
854398,COBBLESTONES - STANLEY,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-03-08T13:20:00.000+00:00,transformer,,Temperature,C,15.6
854398,COBBLESTONES - STANLEY,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
854398,COBBLESTONES - STANLEY,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-03-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-03-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-03-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
854398,COBBLESTONES - STANLEY,2023-03-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.38
854398,COBBLESTONES - STANLEY,2023-03-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.9
854398,COBBLESTONES - STANLEY,2023-03-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-03-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-03-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
854398,COBBLESTONES - STANLEY,2023-03-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
854398,COBBLESTONES - STANLEY,2023-03-08T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-08T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-08T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-08T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-03-08T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
854398,COBBLESTONES - STANLEY,2023-03-08T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
854398,COBBLESTONES - STANLEY,2023-03-08T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-03-08T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-03-08T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-03-08T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
854398,COBBLESTONES - STANLEY,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.08
854398,COBBLESTONES - STANLEY,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
854398,COBBLESTONES - STANLEY,2023-03-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.6
854398,COBBLESTONES - STANLEY,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-03-08T13:10:00.000+00:00,transformer,,Temperature,C,15.7
854398,COBBLESTONES - STANLEY,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
854398,COBBLESTONES - STANLEY,2023-03-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
854398,COBBLESTONES - STANLEY,2023-03-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.42
854398,COBBLESTONES - STANLEY,2023-03-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
854398,COBBLESTONES - STANLEY,2023-03-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-03-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-03-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
854398,COBBLESTONES - STANLEY,2023-03-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
854398,COBBLESTONES - STANLEY,2023-03-08T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-03-08T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-08T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-08T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
854398,COBBLESTONES - STANLEY,2023-03-08T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
854398,COBBLESTONES - STANLEY,2023-03-08T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
854398,COBBLESTONES - STANLEY,2023-03-08T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-03-08T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-03-08T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-03-08T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
854398,COBBLESTONES - STANLEY,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
854398,COBBLESTONES - STANLEY,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
854398,COBBLESTONES - STANLEY,2023-03-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
854398,COBBLESTONES - STANLEY,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-03-08T13:00:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
854398,COBBLESTONES - STANLEY,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
854398,COBBLESTONES - STANLEY,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
854398,COBBLESTONES - STANLEY,2023-03-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-03-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.55
854398,COBBLESTONES - STANLEY,2023-03-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.75
854398,COBBLESTONES - STANLEY,2023-03-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.02
854398,COBBLESTONES - STANLEY,2023-03-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-03-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-03-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
854398,COBBLESTONES - STANLEY,2023-03-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
854398,COBBLESTONES - STANLEY,2023-03-08T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-08T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-08T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-08T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-03-08T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
854398,COBBLESTONES - STANLEY,2023-03-08T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
854398,COBBLESTONES - STANLEY,2023-03-08T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-03-08T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-03-08T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-03-08T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
854398,COBBLESTONES - STANLEY,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
854398,COBBLESTONES - STANLEY,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
854398,COBBLESTONES - STANLEY,2023-03-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-03-08T12:50:00.000+00:00,transformer,,Temperature,C,15.9
854398,COBBLESTONES - STANLEY,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
854398,COBBLESTONES - STANLEY,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
854398,COBBLESTONES - STANLEY,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
854398,COBBLESTONES - STANLEY,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-03-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-03-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
854398,COBBLESTONES - STANLEY,2023-03-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
854398,COBBLESTONES - STANLEY,2023-03-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
854398,COBBLESTONES - STANLEY,2023-03-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-03-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-03-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
854398,COBBLESTONES - STANLEY,2023-03-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-03-08T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-08T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-08T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-03-08T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-03-08T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
854398,COBBLESTONES - STANLEY,2023-03-08T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
854398,COBBLESTONES - STANLEY,2023-03-08T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-03-08T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-08T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-03-08T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
854398,COBBLESTONES - STANLEY,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.85
854398,COBBLESTONES - STANLEY,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
854398,COBBLESTONES - STANLEY,2023-03-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
854398,COBBLESTONES - STANLEY,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-03-08T12:40:00.000+00:00,transformer,,Temperature,C,15.9
854398,COBBLESTONES - STANLEY,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
854398,COBBLESTONES - STANLEY,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-03-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-03-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
854398,COBBLESTONES - STANLEY,2023-03-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
854398,COBBLESTONES - STANLEY,2023-03-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.47
854398,COBBLESTONES - STANLEY,2023-03-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-03-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
854398,COBBLESTONES - STANLEY,2023-03-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
854398,COBBLESTONES - STANLEY,2023-03-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
854398,COBBLESTONES - STANLEY,2023-03-08T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-08T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-08T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-03-08T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
854398,COBBLESTONES - STANLEY,2023-03-08T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
854398,COBBLESTONES - STANLEY,2023-03-08T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
854398,COBBLESTONES - STANLEY,2023-03-08T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-08T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-08T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-03-08T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.29
854398,COBBLESTONES - STANLEY,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
854398,COBBLESTONES - STANLEY,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
854398,COBBLESTONES - STANLEY,2023-03-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
854398,COBBLESTONES - STANLEY,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-03-08T12:30:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-03-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-03-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
854398,COBBLESTONES - STANLEY,2023-03-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
854398,COBBLESTONES - STANLEY,2023-03-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
854398,COBBLESTONES - STANLEY,2023-03-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-03-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
854398,COBBLESTONES - STANLEY,2023-03-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
854398,COBBLESTONES - STANLEY,2023-03-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
854398,COBBLESTONES - STANLEY,2023-03-08T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-08T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-08T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-03-08T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
854398,COBBLESTONES - STANLEY,2023-03-08T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
854398,COBBLESTONES - STANLEY,2023-03-08T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
854398,COBBLESTONES - STANLEY,2023-03-08T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-03-08T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-08T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-08T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.24
854398,COBBLESTONES - STANLEY,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
854398,COBBLESTONES - STANLEY,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
854398,COBBLESTONES - STANLEY,2023-03-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
854398,COBBLESTONES - STANLEY,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-03-08T12:20:00.000+00:00,transformer,,Temperature,C,15.7
854398,COBBLESTONES - STANLEY,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
854398,COBBLESTONES - STANLEY,2023-03-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-03-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-03-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
854398,COBBLESTONES - STANLEY,2023-03-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
854398,COBBLESTONES - STANLEY,2023-03-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.95
854398,COBBLESTONES - STANLEY,2023-03-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-03-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
854398,COBBLESTONES - STANLEY,2023-03-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
854398,COBBLESTONES - STANLEY,2023-03-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
854398,COBBLESTONES - STANLEY,2023-03-08T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-08T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-03-08T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
854398,COBBLESTONES - STANLEY,2023-03-08T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
854398,COBBLESTONES - STANLEY,2023-03-08T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
854398,COBBLESTONES - STANLEY,2023-03-08T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
854398,COBBLESTONES - STANLEY,2023-03-08T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-03-08T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-03-08T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-08T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
854398,COBBLESTONES - STANLEY,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
854398,COBBLESTONES - STANLEY,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
854398,COBBLESTONES - STANLEY,2023-03-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-03-08T12:10:00.000+00:00,transformer,,Temperature,C,15.6
854398,COBBLESTONES - STANLEY,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
854398,COBBLESTONES - STANLEY,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-03-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
854398,COBBLESTONES - STANLEY,2023-03-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.94
854398,COBBLESTONES - STANLEY,2023-03-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.86
854398,COBBLESTONES - STANLEY,2023-03-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.16
854398,COBBLESTONES - STANLEY,2023-03-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-03-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
854398,COBBLESTONES - STANLEY,2023-03-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
854398,COBBLESTONES - STANLEY,2023-03-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
854398,COBBLESTONES - STANLEY,2023-03-08T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-08T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-03-08T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
854398,COBBLESTONES - STANLEY,2023-03-08T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
854398,COBBLESTONES - STANLEY,2023-03-08T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
854398,COBBLESTONES - STANLEY,2023-03-08T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
854398,COBBLESTONES - STANLEY,2023-03-08T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-03-08T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-03-08T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-03-08T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
854398,COBBLESTONES - STANLEY,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
854398,COBBLESTONES - STANLEY,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
854398,COBBLESTONES - STANLEY,2023-03-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
854398,COBBLESTONES - STANLEY,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-03-08T12:00:00.000+00:00,transformer,,Temperature,C,15.5
854398,COBBLESTONES - STANLEY,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
854398,COBBLESTONES - STANLEY,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
854398,COBBLESTONES - STANLEY,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-03-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-03-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
854398,COBBLESTONES - STANLEY,2023-03-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.85
854398,COBBLESTONES - STANLEY,2023-03-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.49
854398,COBBLESTONES - STANLEY,2023-03-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
854398,COBBLESTONES - STANLEY,2023-03-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-03-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
854398,COBBLESTONES - STANLEY,2023-03-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
854398,COBBLESTONES - STANLEY,2023-03-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
854398,COBBLESTONES - STANLEY,2023-03-08T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-08T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-03-08T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
854398,COBBLESTONES - STANLEY,2023-03-08T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
854398,COBBLESTONES - STANLEY,2023-03-08T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
854398,COBBLESTONES - STANLEY,2023-03-08T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
854398,COBBLESTONES - STANLEY,2023-03-08T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-03-08T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-03-08T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-08T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
854398,COBBLESTONES - STANLEY,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
854398,COBBLESTONES - STANLEY,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
854398,COBBLESTONES - STANLEY,2023-03-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
854398,COBBLESTONES - STANLEY,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-03-08T11:50:00.000+00:00,transformer,,Temperature,C,15.5
854398,COBBLESTONES - STANLEY,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
854398,COBBLESTONES - STANLEY,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-03-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
854398,COBBLESTONES - STANLEY,2023-03-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.83
854398,COBBLESTONES - STANLEY,2023-03-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
854398,COBBLESTONES - STANLEY,2023-03-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
854398,COBBLESTONES - STANLEY,2023-03-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-03-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-03-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
854398,COBBLESTONES - STANLEY,2023-03-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
854398,COBBLESTONES - STANLEY,2023-03-08T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
