Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-08T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
854398,COBBLESTONES - STANLEY,2023-03-08T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
854398,COBBLESTONES - STANLEY,2023-03-08T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
854398,COBBLESTONES - STANLEY,2023-03-08T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
854398,COBBLESTONES - STANLEY,2023-03-08T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
854398,COBBLESTONES - STANLEY,2023-03-08T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-03-08T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-03-08T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-03-08T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
854398,COBBLESTONES - STANLEY,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
854398,COBBLESTONES - STANLEY,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
854398,COBBLESTONES - STANLEY,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
854398,COBBLESTONES - STANLEY,2023-03-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-03-08T11:40:00.000+00:00,transformer,,Temperature,C,15.6
854398,COBBLESTONES - STANLEY,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-03-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-03-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
854398,COBBLESTONES - STANLEY,2023-03-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.91
854398,COBBLESTONES - STANLEY,2023-03-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.46
854398,COBBLESTONES - STANLEY,2023-03-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.77
854398,COBBLESTONES - STANLEY,2023-03-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-03-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-03-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
854398,COBBLESTONES - STANLEY,2023-03-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
854398,COBBLESTONES - STANLEY,2023-03-08T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-08T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-08T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
854398,COBBLESTONES - STANLEY,2023-03-08T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
854398,COBBLESTONES - STANLEY,2023-03-08T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-03-08T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
854398,COBBLESTONES - STANLEY,2023-03-08T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-03-08T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-08T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-03-08T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
854398,COBBLESTONES - STANLEY,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
854398,COBBLESTONES - STANLEY,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
854398,COBBLESTONES - STANLEY,2023-03-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-03-08T11:30:00.000+00:00,transformer,,Temperature,C,15.6
854398,COBBLESTONES - STANLEY,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
854398,COBBLESTONES - STANLEY,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
854398,COBBLESTONES - STANLEY,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
854398,COBBLESTONES - STANLEY,2023-03-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-03-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
854398,COBBLESTONES - STANLEY,2023-03-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
854398,COBBLESTONES - STANLEY,2023-03-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
854398,COBBLESTONES - STANLEY,2023-03-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.87
854398,COBBLESTONES - STANLEY,2023-03-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-03-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-03-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-03-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
854398,COBBLESTONES - STANLEY,2023-03-08T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-08T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-08T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-08T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
854398,COBBLESTONES - STANLEY,2023-03-08T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
854398,COBBLESTONES - STANLEY,2023-03-08T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
854398,COBBLESTONES - STANLEY,2023-03-08T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-03-08T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-08T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-03-08T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
854398,COBBLESTONES - STANLEY,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
854398,COBBLESTONES - STANLEY,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
854398,COBBLESTONES - STANLEY,2023-03-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
854398,COBBLESTONES - STANLEY,2023-03-08T11:20:00.000+00:00,transformer,,Temperature,C,15.6
854398,COBBLESTONES - STANLEY,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
854398,COBBLESTONES - STANLEY,2023-03-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854398,COBBLESTONES - STANLEY,2023-03-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-03-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
854398,COBBLESTONES - STANLEY,2023-03-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
854398,COBBLESTONES - STANLEY,2023-03-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.87
854398,COBBLESTONES - STANLEY,2023-03-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-03-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
854398,COBBLESTONES - STANLEY,2023-03-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-03-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
854398,COBBLESTONES - STANLEY,2023-03-08T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-08T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-08T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-03-08T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
854398,COBBLESTONES - STANLEY,2023-03-08T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-03-08T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
854398,COBBLESTONES - STANLEY,2023-03-08T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-03-08T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-03-08T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-08T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
854398,COBBLESTONES - STANLEY,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.55
854398,COBBLESTONES - STANLEY,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.43
854398,COBBLESTONES - STANLEY,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.67
854398,COBBLESTONES - STANLEY,2023-03-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
854398,COBBLESTONES - STANLEY,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-03-08T11:10:00.000+00:00,transformer,,Temperature,C,15.4
854398,COBBLESTONES - STANLEY,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
854398,COBBLESTONES - STANLEY,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-03-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-03-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-03-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-03-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
854398,COBBLESTONES - STANLEY,2023-03-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.24
854398,COBBLESTONES - STANLEY,2023-03-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.43
854398,COBBLESTONES - STANLEY,2023-03-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-03-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
854398,COBBLESTONES - STANLEY,2023-03-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
854398,COBBLESTONES - STANLEY,2023-03-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
854398,COBBLESTONES - STANLEY,2023-03-08T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-08T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-03-08T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
854398,COBBLESTONES - STANLEY,2023-03-08T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
854398,COBBLESTONES - STANLEY,2023-03-08T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-03-08T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
854398,COBBLESTONES - STANLEY,2023-03-08T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-03-08T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-03-08T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-03-08T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
854398,COBBLESTONES - STANLEY,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
854398,COBBLESTONES - STANLEY,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.14
854398,COBBLESTONES - STANLEY,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
854398,COBBLESTONES - STANLEY,2023-03-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
854398,COBBLESTONES - STANLEY,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-03-08T11:00:00.000+00:00,transformer,,Temperature,C,15.3
854398,COBBLESTONES - STANLEY,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
854398,COBBLESTONES - STANLEY,2023-03-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
854398,COBBLESTONES - STANLEY,2023-03-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
854398,COBBLESTONES - STANLEY,2023-03-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
854398,COBBLESTONES - STANLEY,2023-03-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.29
854398,COBBLESTONES - STANLEY,2023-03-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.61
854398,COBBLESTONES - STANLEY,2023-03-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-03-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
854398,COBBLESTONES - STANLEY,2023-03-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
854398,COBBLESTONES - STANLEY,2023-03-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
854398,COBBLESTONES - STANLEY,2023-03-08T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-08T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-03-08T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
854398,COBBLESTONES - STANLEY,2023-03-08T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
854398,COBBLESTONES - STANLEY,2023-03-08T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
854398,COBBLESTONES - STANLEY,2023-03-08T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
854398,COBBLESTONES - STANLEY,2023-03-08T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-03-08T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-03-08T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-08T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
854398,COBBLESTONES - STANLEY,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.44
854398,COBBLESTONES - STANLEY,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
854398,COBBLESTONES - STANLEY,2023-03-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
854398,COBBLESTONES - STANLEY,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-03-08T10:50:00.000+00:00,transformer,,Temperature,C,15.1
854398,COBBLESTONES - STANLEY,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
854398,COBBLESTONES - STANLEY,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
854398,COBBLESTONES - STANLEY,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-03-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
854398,COBBLESTONES - STANLEY,2023-03-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
854398,COBBLESTONES - STANLEY,2023-03-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.49
854398,COBBLESTONES - STANLEY,2023-03-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.72
854398,COBBLESTONES - STANLEY,2023-03-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-03-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-03-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
854398,COBBLESTONES - STANLEY,2023-03-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
854398,COBBLESTONES - STANLEY,2023-03-08T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-08T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-08T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
854398,COBBLESTONES - STANLEY,2023-03-08T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
854398,COBBLESTONES - STANLEY,2023-03-08T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
854398,COBBLESTONES - STANLEY,2023-03-08T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
854398,COBBLESTONES - STANLEY,2023-03-08T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-03-08T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-08T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-03-08T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.24
854398,COBBLESTONES - STANLEY,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.87
854398,COBBLESTONES - STANLEY,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
854398,COBBLESTONES - STANLEY,2023-03-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
854398,COBBLESTONES - STANLEY,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-03-08T10:40:00.000+00:00,transformer,,Temperature,C,15.0
854398,COBBLESTONES - STANLEY,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-03-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-03-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-03-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
854398,COBBLESTONES - STANLEY,2023-03-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.1
854398,COBBLESTONES - STANLEY,2023-03-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.76
854398,COBBLESTONES - STANLEY,2023-03-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-03-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
854398,COBBLESTONES - STANLEY,2023-03-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
854398,COBBLESTONES - STANLEY,2023-03-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
854398,COBBLESTONES - STANLEY,2023-03-08T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-08T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-08T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-03-08T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
854398,COBBLESTONES - STANLEY,2023-03-08T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
854398,COBBLESTONES - STANLEY,2023-03-08T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
854398,COBBLESTONES - STANLEY,2023-03-08T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-03-08T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-08T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-03-08T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
854398,COBBLESTONES - STANLEY,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.18
854398,COBBLESTONES - STANLEY,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
854398,COBBLESTONES - STANLEY,2023-03-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
854398,COBBLESTONES - STANLEY,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-03-08T10:30:00.000+00:00,transformer,,Temperature,C,14.8
854398,COBBLESTONES - STANLEY,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
854398,COBBLESTONES - STANLEY,2023-03-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-03-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-03-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.19
854398,COBBLESTONES - STANLEY,2023-03-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.44
854398,COBBLESTONES - STANLEY,2023-03-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.01
854398,COBBLESTONES - STANLEY,2023-03-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-03-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
854398,COBBLESTONES - STANLEY,2023-03-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
854398,COBBLESTONES - STANLEY,2023-03-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-03-08T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-08T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-08T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-03-08T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
854398,COBBLESTONES - STANLEY,2023-03-08T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-03-08T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
854398,COBBLESTONES - STANLEY,2023-03-08T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-08T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-03-08T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-03-08T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.79
854398,COBBLESTONES - STANLEY,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.49
854398,COBBLESTONES - STANLEY,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
854398,COBBLESTONES - STANLEY,2023-03-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
854398,COBBLESTONES - STANLEY,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.4
854398,COBBLESTONES - STANLEY,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-03-08T10:20:00.000+00:00,transformer,,Temperature,C,14.6
854398,COBBLESTONES - STANLEY,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-03-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-03-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
854398,COBBLESTONES - STANLEY,2023-03-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.4
854398,COBBLESTONES - STANLEY,2023-03-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
854398,COBBLESTONES - STANLEY,2023-03-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-03-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
854398,COBBLESTONES - STANLEY,2023-03-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
854398,COBBLESTONES - STANLEY,2023-03-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-03-08T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-08T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-03-08T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
854398,COBBLESTONES - STANLEY,2023-03-08T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
854398,COBBLESTONES - STANLEY,2023-03-08T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-03-08T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
854398,COBBLESTONES - STANLEY,2023-03-08T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-03-08T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-03-08T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-08T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.2
854398,COBBLESTONES - STANLEY,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.08
854398,COBBLESTONES - STANLEY,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
854398,COBBLESTONES - STANLEY,2023-03-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
854398,COBBLESTONES - STANLEY,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
854398,COBBLESTONES - STANLEY,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-03-08T10:10:00.000+00:00,transformer,,Temperature,C,14.5
854398,COBBLESTONES - STANLEY,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
854398,COBBLESTONES - STANLEY,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
854398,COBBLESTONES - STANLEY,2023-03-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
854398,COBBLESTONES - STANLEY,2023-03-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.26
854398,COBBLESTONES - STANLEY,2023-03-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.4
854398,COBBLESTONES - STANLEY,2023-03-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.16
854398,COBBLESTONES - STANLEY,2023-03-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-03-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
854398,COBBLESTONES - STANLEY,2023-03-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
854398,COBBLESTONES - STANLEY,2023-03-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
854398,COBBLESTONES - STANLEY,2023-03-08T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-08T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
854398,COBBLESTONES - STANLEY,2023-03-08T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
854398,COBBLESTONES - STANLEY,2023-03-08T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
854398,COBBLESTONES - STANLEY,2023-03-08T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
854398,COBBLESTONES - STANLEY,2023-03-08T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
854398,COBBLESTONES - STANLEY,2023-03-08T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-03-08T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-03-08T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-03-08T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
854398,COBBLESTONES - STANLEY,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
854398,COBBLESTONES - STANLEY,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
854398,COBBLESTONES - STANLEY,2023-03-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-03-08T10:00:00.000+00:00,transformer,,Temperature,C,14.5
854398,COBBLESTONES - STANLEY,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
854398,COBBLESTONES - STANLEY,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
854398,COBBLESTONES - STANLEY,2023-03-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
854398,COBBLESTONES - STANLEY,2023-03-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
854398,COBBLESTONES - STANLEY,2023-03-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.63
854398,COBBLESTONES - STANLEY,2023-03-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
854398,COBBLESTONES - STANLEY,2023-03-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-03-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
854398,COBBLESTONES - STANLEY,2023-03-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
854398,COBBLESTONES - STANLEY,2023-03-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-03-08T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-08T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-08T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-03-08T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
854398,COBBLESTONES - STANLEY,2023-03-08T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
854398,COBBLESTONES - STANLEY,2023-03-08T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
854398,COBBLESTONES - STANLEY,2023-03-08T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-03-08T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-03-08T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-08T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
854398,COBBLESTONES - STANLEY,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
854398,COBBLESTONES - STANLEY,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
854398,COBBLESTONES - STANLEY,2023-03-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-03-08T09:50:00.000+00:00,transformer,,Temperature,C,14.4
854398,COBBLESTONES - STANLEY,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
854398,COBBLESTONES - STANLEY,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
854398,COBBLESTONES - STANLEY,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
854398,COBBLESTONES - STANLEY,2023-03-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-03-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-03-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.82
854398,COBBLESTONES - STANLEY,2023-03-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.33
854398,COBBLESTONES - STANLEY,2023-03-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
854398,COBBLESTONES - STANLEY,2023-03-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-03-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
854398,COBBLESTONES - STANLEY,2023-03-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
854398,COBBLESTONES - STANLEY,2023-03-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-03-08T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-08T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-08T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-03-08T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
854398,COBBLESTONES - STANLEY,2023-03-08T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
854398,COBBLESTONES - STANLEY,2023-03-08T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
854398,COBBLESTONES - STANLEY,2023-03-08T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-03-08T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-03-08T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-08T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
854398,COBBLESTONES - STANLEY,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
854398,COBBLESTONES - STANLEY,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
854398,COBBLESTONES - STANLEY,2023-03-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-03-08T09:40:00.000+00:00,transformer,,Temperature,C,14.3
854398,COBBLESTONES - STANLEY,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
854398,COBBLESTONES - STANLEY,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
854398,COBBLESTONES - STANLEY,2023-03-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-03-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
854398,COBBLESTONES - STANLEY,2023-03-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
854398,COBBLESTONES - STANLEY,2023-03-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
854398,COBBLESTONES - STANLEY,2023-03-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-03-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-03-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-03-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-03-08T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-08T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-08T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
854398,COBBLESTONES - STANLEY,2023-03-08T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
854398,COBBLESTONES - STANLEY,2023-03-08T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
854398,COBBLESTONES - STANLEY,2023-03-08T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
854398,COBBLESTONES - STANLEY,2023-03-08T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-03-08T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-08T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-03-08T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
854398,COBBLESTONES - STANLEY,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
854398,COBBLESTONES - STANLEY,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
854398,COBBLESTONES - STANLEY,2023-03-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
