Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-03-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-03-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-03-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
854398,COBBLESTONES - STANLEY,2023-03-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
854398,COBBLESTONES - STANLEY,2023-03-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
854398,COBBLESTONES - STANLEY,2023-03-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-03-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-03-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-03-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-03-08T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-08T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-08T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-08T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
854398,COBBLESTONES - STANLEY,2023-03-08T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-03-08T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
854398,COBBLESTONES - STANLEY,2023-03-08T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-08T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-03-08T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-03-08T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
854398,COBBLESTONES - STANLEY,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
854398,COBBLESTONES - STANLEY,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
854398,COBBLESTONES - STANLEY,2023-03-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-03-08T04:50:00.000+00:00,transformer,,Temperature,C,14.8
854398,COBBLESTONES - STANLEY,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
854398,COBBLESTONES - STANLEY,2023-03-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-03-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-03-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854398,COBBLESTONES - STANLEY,2023-03-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
854398,COBBLESTONES - STANLEY,2023-03-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
854398,COBBLESTONES - STANLEY,2023-03-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
854398,COBBLESTONES - STANLEY,2023-03-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-03-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-03-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-03-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-03-08T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-08T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-08T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-08T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
854398,COBBLESTONES - STANLEY,2023-03-08T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-03-08T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
854398,COBBLESTONES - STANLEY,2023-03-08T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-03-08T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-03-08T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-03-08T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
854398,COBBLESTONES - STANLEY,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
854398,COBBLESTONES - STANLEY,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
854398,COBBLESTONES - STANLEY,2023-03-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-03-08T04:40:00.000+00:00,transformer,,Temperature,C,14.8
854398,COBBLESTONES - STANLEY,2023-03-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
854398,COBBLESTONES - STANLEY,2023-03-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-03-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
854398,COBBLESTONES - STANLEY,2023-03-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-03-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
854398,COBBLESTONES - STANLEY,2023-03-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
854398,COBBLESTONES - STANLEY,2023-03-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
854398,COBBLESTONES - STANLEY,2023-03-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-03-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-03-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-03-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-03-08T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-08T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-08T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-08T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
854398,COBBLESTONES - STANLEY,2023-03-08T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-03-08T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-03-08T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-08T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-03-08T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-03-08T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
854398,COBBLESTONES - STANLEY,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
854398,COBBLESTONES - STANLEY,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
854398,COBBLESTONES - STANLEY,2023-03-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-03-08T04:30:00.000+00:00,transformer,,Temperature,C,14.9
854398,COBBLESTONES - STANLEY,2023-03-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
854398,COBBLESTONES - STANLEY,2023-03-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-03-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-03-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-03-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
854398,COBBLESTONES - STANLEY,2023-03-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
854398,COBBLESTONES - STANLEY,2023-03-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
854398,COBBLESTONES - STANLEY,2023-03-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-03-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-03-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-03-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-03-08T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-08T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-08T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-08T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
854398,COBBLESTONES - STANLEY,2023-03-08T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-03-08T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
854398,COBBLESTONES - STANLEY,2023-03-08T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-03-08T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-03-08T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-03-08T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-03-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-03-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
854398,COBBLESTONES - STANLEY,2023-03-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
854398,COBBLESTONES - STANLEY,2023-03-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
854398,COBBLESTONES - STANLEY,2023-03-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-03-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-03-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-03-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-03-08T04:20:00.000+00:00,transformer,,Temperature,C,15.0
854398,COBBLESTONES - STANLEY,2023-03-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-03-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-03-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-03-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-03-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
854398,COBBLESTONES - STANLEY,2023-03-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
854398,COBBLESTONES - STANLEY,2023-03-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
854398,COBBLESTONES - STANLEY,2023-03-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-03-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-03-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-03-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-03-08T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-08T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-08T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-08T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
854398,COBBLESTONES - STANLEY,2023-03-08T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-03-08T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-03-08T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-08T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-03-08T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-03-08T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-03-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-03-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
854398,COBBLESTONES - STANLEY,2023-03-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
854398,COBBLESTONES - STANLEY,2023-03-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
854398,COBBLESTONES - STANLEY,2023-03-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-03-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-03-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
854398,COBBLESTONES - STANLEY,2023-03-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-03-08T04:10:00.000+00:00,transformer,,Temperature,C,15.0
854398,COBBLESTONES - STANLEY,2023-03-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-03-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-03-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-03-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854398,COBBLESTONES - STANLEY,2023-03-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
854398,COBBLESTONES - STANLEY,2023-03-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
854398,COBBLESTONES - STANLEY,2023-03-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
854398,COBBLESTONES - STANLEY,2023-03-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-03-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-03-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-03-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-03-08T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-08T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-08T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-08T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
854398,COBBLESTONES - STANLEY,2023-03-08T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.68
854398,COBBLESTONES - STANLEY,2023-03-08T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-03-08T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-03-08T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-03-08T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-03-08T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-03-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
854398,COBBLESTONES - STANLEY,2023-03-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.14
854398,COBBLESTONES - STANLEY,2023-03-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
854398,COBBLESTONES - STANLEY,2023-03-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-03-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-03-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
854398,COBBLESTONES - STANLEY,2023-03-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-03-08T04:00:00.000+00:00,transformer,,Temperature,C,15.0
854398,COBBLESTONES - STANLEY,2023-03-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-03-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
854398,COBBLESTONES - STANLEY,2023-03-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
854398,COBBLESTONES - STANLEY,2023-03-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
854398,COBBLESTONES - STANLEY,2023-03-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.82
854398,COBBLESTONES - STANLEY,2023-03-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
854398,COBBLESTONES - STANLEY,2023-03-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-03-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-03-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
854398,COBBLESTONES - STANLEY,2023-03-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-03-08T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-08T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-08T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-08T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
854398,COBBLESTONES - STANLEY,2023-03-08T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
854398,COBBLESTONES - STANLEY,2023-03-08T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
854398,COBBLESTONES - STANLEY,2023-03-08T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-03-08T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-03-08T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-03-08T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-03-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-03-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
854398,COBBLESTONES - STANLEY,2023-03-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.78
854398,COBBLESTONES - STANLEY,2023-03-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
854398,COBBLESTONES - STANLEY,2023-03-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-03-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-03-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
854398,COBBLESTONES - STANLEY,2023-03-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-03-08T03:50:00.000+00:00,transformer,,Temperature,C,15.1
854398,COBBLESTONES - STANLEY,2023-03-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
854398,COBBLESTONES - STANLEY,2023-03-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-03-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-03-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.81
854398,COBBLESTONES - STANLEY,2023-03-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.41
854398,COBBLESTONES - STANLEY,2023-03-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
854398,COBBLESTONES - STANLEY,2023-03-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-03-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-03-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
854398,COBBLESTONES - STANLEY,2023-03-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-03-08T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-08T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-08T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-08T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
854398,COBBLESTONES - STANLEY,2023-03-08T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
854398,COBBLESTONES - STANLEY,2023-03-08T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
854398,COBBLESTONES - STANLEY,2023-03-08T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-08T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-03-08T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-03-08T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
854398,COBBLESTONES - STANLEY,2023-03-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
854398,COBBLESTONES - STANLEY,2023-03-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
854398,COBBLESTONES - STANLEY,2023-03-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-03-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-03-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-03-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-03-08T03:40:00.000+00:00,transformer,,Temperature,C,15.1
854398,COBBLESTONES - STANLEY,2023-03-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-03-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-03-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-03-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
854398,COBBLESTONES - STANLEY,2023-03-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
854398,COBBLESTONES - STANLEY,2023-03-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
854398,COBBLESTONES - STANLEY,2023-03-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-03-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-03-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-03-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-03-08T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-08T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-08T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-08T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
854398,COBBLESTONES - STANLEY,2023-03-08T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.68
854398,COBBLESTONES - STANLEY,2023-03-08T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.98
854398,COBBLESTONES - STANLEY,2023-03-08T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-03-08T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-03-08T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-03-08T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-03-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
854398,COBBLESTONES - STANLEY,2023-03-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
854398,COBBLESTONES - STANLEY,2023-03-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
854398,COBBLESTONES - STANLEY,2023-03-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-03-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-03-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-03-08T03:30:00.000+00:00,transformer,,Temperature,C,15.2
854398,COBBLESTONES - STANLEY,2023-03-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
854398,COBBLESTONES - STANLEY,2023-03-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-03-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-03-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.14
854398,COBBLESTONES - STANLEY,2023-03-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
854398,COBBLESTONES - STANLEY,2023-03-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
854398,COBBLESTONES - STANLEY,2023-03-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-03-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-03-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-03-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-03-08T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-08T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-08T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-08T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
854398,COBBLESTONES - STANLEY,2023-03-08T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.57
854398,COBBLESTONES - STANLEY,2023-03-08T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
854398,COBBLESTONES - STANLEY,2023-03-08T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-08T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-03-08T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-03-08T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-03-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-03-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
854398,COBBLESTONES - STANLEY,2023-03-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
854398,COBBLESTONES - STANLEY,2023-03-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
854398,COBBLESTONES - STANLEY,2023-03-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-03-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-03-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-03-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-03-08T03:20:00.000+00:00,transformer,,Temperature,C,15.3
854398,COBBLESTONES - STANLEY,2023-03-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-03-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-03-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-03-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854398,COBBLESTONES - STANLEY,2023-03-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.83
854398,COBBLESTONES - STANLEY,2023-03-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
854398,COBBLESTONES - STANLEY,2023-03-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
854398,COBBLESTONES - STANLEY,2023-03-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-03-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-03-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-03-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-03-08T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-08T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-08T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-08T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
854398,COBBLESTONES - STANLEY,2023-03-08T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.56
854398,COBBLESTONES - STANLEY,2023-03-08T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-03-08T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-03-08T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-03-08T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-03-08T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-03-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
854398,COBBLESTONES - STANLEY,2023-03-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
854398,COBBLESTONES - STANLEY,2023-03-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
854398,COBBLESTONES - STANLEY,2023-03-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-03-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-03-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-03-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-03-08T03:10:00.000+00:00,transformer,,Temperature,C,15.3
854398,COBBLESTONES - STANLEY,2023-03-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-03-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
854398,COBBLESTONES - STANLEY,2023-03-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-03-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854398,COBBLESTONES - STANLEY,2023-03-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.07
854398,COBBLESTONES - STANLEY,2023-03-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
854398,COBBLESTONES - STANLEY,2023-03-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
854398,COBBLESTONES - STANLEY,2023-03-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-03-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-03-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-03-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-03-08T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-08T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-08T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-08T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
854398,COBBLESTONES - STANLEY,2023-03-08T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-03-08T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
854398,COBBLESTONES - STANLEY,2023-03-08T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-03-08T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-08T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-03-08T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-03-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-03-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
854398,COBBLESTONES - STANLEY,2023-03-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
854398,COBBLESTONES - STANLEY,2023-03-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
854398,COBBLESTONES - STANLEY,2023-03-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-03-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-03-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-03-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-03-08T03:00:00.000+00:00,transformer,,Temperature,C,15.4
854398,COBBLESTONES - STANLEY,2023-03-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-03-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
854398,COBBLESTONES - STANLEY,2023-03-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-03-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854398,COBBLESTONES - STANLEY,2023-03-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
854398,COBBLESTONES - STANLEY,2023-03-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
854398,COBBLESTONES - STANLEY,2023-03-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
854398,COBBLESTONES - STANLEY,2023-03-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-03-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-03-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
854398,COBBLESTONES - STANLEY,2023-03-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-03-08T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-08T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-08T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-08T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
854398,COBBLESTONES - STANLEY,2023-03-08T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-03-08T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-03-08T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-03-08T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-08T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-03-08T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
854398,COBBLESTONES - STANLEY,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
854398,COBBLESTONES - STANLEY,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
854398,COBBLESTONES - STANLEY,2023-03-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-03-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-03-08T02:50:00.000+00:00,transformer,,Temperature,C,15.4
854398,COBBLESTONES - STANLEY,2023-03-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-03-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-03-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
854398,COBBLESTONES - STANLEY,2023-03-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.78
854398,COBBLESTONES - STANLEY,2023-03-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
854398,COBBLESTONES - STANLEY,2023-03-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.75
854398,COBBLESTONES - STANLEY,2023-03-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-03-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-03-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-03-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-03-08T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-08T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-08T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-08T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
854398,COBBLESTONES - STANLEY,2023-03-08T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.8
854398,COBBLESTONES - STANLEY,2023-03-08T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
