Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-08T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-08T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-03-08T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-03-08T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
854398,COBBLESTONES - STANLEY,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
854398,COBBLESTONES - STANLEY,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
854398,COBBLESTONES - STANLEY,2023-03-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-03-08T02:40:00.000+00:00,transformer,,Temperature,C,15.5
854398,COBBLESTONES - STANLEY,2023-03-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
854398,COBBLESTONES - STANLEY,2023-03-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
854398,COBBLESTONES - STANLEY,2023-03-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
854398,COBBLESTONES - STANLEY,2023-03-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
854398,COBBLESTONES - STANLEY,2023-03-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
854398,COBBLESTONES - STANLEY,2023-03-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
854398,COBBLESTONES - STANLEY,2023-03-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-03-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-03-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-03-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-03-08T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-08T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-08T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-08T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
854398,COBBLESTONES - STANLEY,2023-03-08T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-03-08T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
854398,COBBLESTONES - STANLEY,2023-03-08T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-03-08T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-03-08T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-03-08T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
854398,COBBLESTONES - STANLEY,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
854398,COBBLESTONES - STANLEY,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
854398,COBBLESTONES - STANLEY,2023-03-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-03-08T02:30:00.000+00:00,transformer,,Temperature,C,15.5
854398,COBBLESTONES - STANLEY,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
854398,COBBLESTONES - STANLEY,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
854398,COBBLESTONES - STANLEY,2023-03-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
854398,COBBLESTONES - STANLEY,2023-03-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.45
854398,COBBLESTONES - STANLEY,2023-03-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
854398,COBBLESTONES - STANLEY,2023-03-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-03-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
854398,COBBLESTONES - STANLEY,2023-03-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-03-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-03-08T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-08T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-08T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-08T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
854398,COBBLESTONES - STANLEY,2023-03-08T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-03-08T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
854398,COBBLESTONES - STANLEY,2023-03-08T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-03-08T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-03-08T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-03-08T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
854398,COBBLESTONES - STANLEY,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.54
854398,COBBLESTONES - STANLEY,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
854398,COBBLESTONES - STANLEY,2023-03-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-03-08T02:20:00.000+00:00,transformer,,Temperature,C,15.6
854398,COBBLESTONES - STANLEY,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
854398,COBBLESTONES - STANLEY,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
854398,COBBLESTONES - STANLEY,2023-03-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
854398,COBBLESTONES - STANLEY,2023-03-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
854398,COBBLESTONES - STANLEY,2023-03-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
854398,COBBLESTONES - STANLEY,2023-03-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-03-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-03-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
854398,COBBLESTONES - STANLEY,2023-03-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-03-08T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-08T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-08T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-08T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
854398,COBBLESTONES - STANLEY,2023-03-08T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-03-08T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
854398,COBBLESTONES - STANLEY,2023-03-08T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-08T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-03-08T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-03-08T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
854398,COBBLESTONES - STANLEY,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.2
854398,COBBLESTONES - STANLEY,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
854398,COBBLESTONES - STANLEY,2023-03-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
854398,COBBLESTONES - STANLEY,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-03-08T02:10:00.000+00:00,transformer,,Temperature,C,15.6
854398,COBBLESTONES - STANLEY,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
854398,COBBLESTONES - STANLEY,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
854398,COBBLESTONES - STANLEY,2023-03-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
854398,COBBLESTONES - STANLEY,2023-03-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.98
854398,COBBLESTONES - STANLEY,2023-03-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
854398,COBBLESTONES - STANLEY,2023-03-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-03-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
854398,COBBLESTONES - STANLEY,2023-03-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
854398,COBBLESTONES - STANLEY,2023-03-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-03-08T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-08T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-08T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-08T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
854398,COBBLESTONES - STANLEY,2023-03-08T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-03-08T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
854398,COBBLESTONES - STANLEY,2023-03-08T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-03-08T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-03-08T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-03-08T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
854398,COBBLESTONES - STANLEY,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.21
854398,COBBLESTONES - STANLEY,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
854398,COBBLESTONES - STANLEY,2023-03-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
854398,COBBLESTONES - STANLEY,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-03-08T02:00:00.000+00:00,transformer,,Temperature,C,15.6
854398,COBBLESTONES - STANLEY,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
854398,COBBLESTONES - STANLEY,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
854398,COBBLESTONES - STANLEY,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
854398,COBBLESTONES - STANLEY,2023-03-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.29
854398,COBBLESTONES - STANLEY,2023-03-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.04
854398,COBBLESTONES - STANLEY,2023-03-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
854398,COBBLESTONES - STANLEY,2023-03-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-03-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
854398,COBBLESTONES - STANLEY,2023-03-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
854398,COBBLESTONES - STANLEY,2023-03-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-03-08T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-08T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-08T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-08T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
854398,COBBLESTONES - STANLEY,2023-03-08T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-03-08T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
854398,COBBLESTONES - STANLEY,2023-03-08T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-03-08T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-03-08T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-03-08T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
854398,COBBLESTONES - STANLEY,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.06
854398,COBBLESTONES - STANLEY,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
854398,COBBLESTONES - STANLEY,2023-03-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
854398,COBBLESTONES - STANLEY,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-03-08T01:50:00.000+00:00,transformer,,Temperature,C,15.6
854398,COBBLESTONES - STANLEY,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-03-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
854398,COBBLESTONES - STANLEY,2023-03-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
854398,COBBLESTONES - STANLEY,2023-03-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
854398,COBBLESTONES - STANLEY,2023-03-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-03-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
854398,COBBLESTONES - STANLEY,2023-03-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
854398,COBBLESTONES - STANLEY,2023-03-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-03-08T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-08T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-08T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-08T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
854398,COBBLESTONES - STANLEY,2023-03-08T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-03-08T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
854398,COBBLESTONES - STANLEY,2023-03-08T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-03-08T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-03-08T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-03-08T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.75
854398,COBBLESTONES - STANLEY,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.19
854398,COBBLESTONES - STANLEY,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
854398,COBBLESTONES - STANLEY,2023-03-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
854398,COBBLESTONES - STANLEY,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-03-08T01:40:00.000+00:00,transformer,,Temperature,C,15.7
854398,COBBLESTONES - STANLEY,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
854398,COBBLESTONES - STANLEY,2023-03-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
854398,COBBLESTONES - STANLEY,2023-03-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
854398,COBBLESTONES - STANLEY,2023-03-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
854398,COBBLESTONES - STANLEY,2023-03-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-03-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
854398,COBBLESTONES - STANLEY,2023-03-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
854398,COBBLESTONES - STANLEY,2023-03-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-03-08T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-08T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-08T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-08T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
854398,COBBLESTONES - STANLEY,2023-03-08T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-03-08T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
854398,COBBLESTONES - STANLEY,2023-03-08T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-03-08T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-03-08T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-03-08T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
854398,COBBLESTONES - STANLEY,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.43
854398,COBBLESTONES - STANLEY,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
854398,COBBLESTONES - STANLEY,2023-03-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
854398,COBBLESTONES - STANLEY,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-03-08T01:30:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
854398,COBBLESTONES - STANLEY,2023-03-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.84
854398,COBBLESTONES - STANLEY,2023-03-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.14
854398,COBBLESTONES - STANLEY,2023-03-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
854398,COBBLESTONES - STANLEY,2023-03-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-03-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
854398,COBBLESTONES - STANLEY,2023-03-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
854398,COBBLESTONES - STANLEY,2023-03-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-03-08T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-08T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-08T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-08T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
854398,COBBLESTONES - STANLEY,2023-03-08T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.68
854398,COBBLESTONES - STANLEY,2023-03-08T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
854398,COBBLESTONES - STANLEY,2023-03-08T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-08T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-03-08T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-03-08T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.09
854398,COBBLESTONES - STANLEY,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.46
854398,COBBLESTONES - STANLEY,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
854398,COBBLESTONES - STANLEY,2023-03-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
854398,COBBLESTONES - STANLEY,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-03-08T01:20:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
854398,COBBLESTONES - STANLEY,2023-03-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.89
854398,COBBLESTONES - STANLEY,2023-03-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.14
854398,COBBLESTONES - STANLEY,2023-03-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.17
854398,COBBLESTONES - STANLEY,2023-03-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-03-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
854398,COBBLESTONES - STANLEY,2023-03-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-03-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-03-08T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-08T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-08T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-08T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
854398,COBBLESTONES - STANLEY,2023-03-08T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.61
854398,COBBLESTONES - STANLEY,2023-03-08T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
854398,COBBLESTONES - STANLEY,2023-03-08T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-03-08T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-03-08T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-03-08T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.31
854398,COBBLESTONES - STANLEY,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
854398,COBBLESTONES - STANLEY,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
854398,COBBLESTONES - STANLEY,2023-03-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
854398,COBBLESTONES - STANLEY,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-03-08T01:10:00.000+00:00,transformer,,Temperature,C,15.9
854398,COBBLESTONES - STANLEY,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
854398,COBBLESTONES - STANLEY,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
854398,COBBLESTONES - STANLEY,2023-03-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
854398,COBBLESTONES - STANLEY,2023-03-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.15
854398,COBBLESTONES - STANLEY,2023-03-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.59
854398,COBBLESTONES - STANLEY,2023-03-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-03-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
854398,COBBLESTONES - STANLEY,2023-03-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
854398,COBBLESTONES - STANLEY,2023-03-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-03-08T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-08T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-08T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-08T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
854398,COBBLESTONES - STANLEY,2023-03-08T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.47
854398,COBBLESTONES - STANLEY,2023-03-08T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
854398,COBBLESTONES - STANLEY,2023-03-08T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-03-08T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-03-08T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-03-08T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
854398,COBBLESTONES - STANLEY,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.11
854398,COBBLESTONES - STANLEY,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
854398,COBBLESTONES - STANLEY,2023-03-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
854398,COBBLESTONES - STANLEY,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-03-08T01:00:00.000+00:00,transformer,,Temperature,C,16.0
854398,COBBLESTONES - STANLEY,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-03-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-03-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
854398,COBBLESTONES - STANLEY,2023-03-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.58
854398,COBBLESTONES - STANLEY,2023-03-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.22
854398,COBBLESTONES - STANLEY,2023-03-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-03-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-03-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
854398,COBBLESTONES - STANLEY,2023-03-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-03-08T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-08T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-08T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-08T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-03-08T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.52
854398,COBBLESTONES - STANLEY,2023-03-08T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
854398,COBBLESTONES - STANLEY,2023-03-08T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-08T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-08T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-03-08T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
854398,COBBLESTONES - STANLEY,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.57
854398,COBBLESTONES - STANLEY,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
854398,COBBLESTONES - STANLEY,2023-03-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
854398,COBBLESTONES - STANLEY,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-03-08T00:50:00.000+00:00,transformer,,Temperature,C,16.1
854398,COBBLESTONES - STANLEY,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
854398,COBBLESTONES - STANLEY,2023-03-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-03-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.95
854398,COBBLESTONES - STANLEY,2023-03-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
854398,COBBLESTONES - STANLEY,2023-03-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
854398,COBBLESTONES - STANLEY,2023-03-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-03-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-03-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
854398,COBBLESTONES - STANLEY,2023-03-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-03-08T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-03-08T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-08T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-08T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
854398,COBBLESTONES - STANLEY,2023-03-08T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.54
854398,COBBLESTONES - STANLEY,2023-03-08T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
854398,COBBLESTONES - STANLEY,2023-03-08T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-03-08T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-03-08T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-03-08T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
854398,COBBLESTONES - STANLEY,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.53
854398,COBBLESTONES - STANLEY,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
854398,COBBLESTONES - STANLEY,2023-03-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.3
854398,COBBLESTONES - STANLEY,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-03-08T00:40:00.000+00:00,transformer,,Temperature,C,16.1
854398,COBBLESTONES - STANLEY,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
854398,COBBLESTONES - STANLEY,2023-03-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-03-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
854398,COBBLESTONES - STANLEY,2023-03-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.07
854398,COBBLESTONES - STANLEY,2023-03-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
854398,COBBLESTONES - STANLEY,2023-03-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-03-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-03-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
854398,COBBLESTONES - STANLEY,2023-03-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-03-08T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-08T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-08T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-08T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
854398,COBBLESTONES - STANLEY,2023-03-08T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.68
854398,COBBLESTONES - STANLEY,2023-03-08T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
854398,COBBLESTONES - STANLEY,2023-03-08T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-03-08T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-08T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-03-08T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
854398,COBBLESTONES - STANLEY,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.2
854398,COBBLESTONES - STANLEY,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
854398,COBBLESTONES - STANLEY,2023-03-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
854398,COBBLESTONES - STANLEY,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-03-08T00:30:00.000+00:00,transformer,,Temperature,C,16.3
854398,COBBLESTONES - STANLEY,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
854398,COBBLESTONES - STANLEY,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
