Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.39
854398,COBBLESTONES - STANLEY,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.23
854398,COBBLESTONES - STANLEY,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
854398,COBBLESTONES - STANLEY,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
854398,COBBLESTONES - STANLEY,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
854398,COBBLESTONES - STANLEY,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
854398,COBBLESTONES - STANLEY,2023-03-09T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-09T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-09T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-09T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
854398,COBBLESTONES - STANLEY,2023-03-09T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
854398,COBBLESTONES - STANLEY,2023-03-09T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
854398,COBBLESTONES - STANLEY,2023-03-09T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-03-09T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-03-09T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-03-09T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.64
854398,COBBLESTONES - STANLEY,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.53
854398,COBBLESTONES - STANLEY,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.9
854398,COBBLESTONES - STANLEY,2023-03-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
854398,COBBLESTONES - STANLEY,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.0
854398,COBBLESTONES - STANLEY,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
854398,COBBLESTONES - STANLEY,2023-03-09T19:50:00.000+00:00,transformer,,Temperature,C,16.1
854398,COBBLESTONES - STANLEY,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.77
854398,COBBLESTONES - STANLEY,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.48
854398,COBBLESTONES - STANLEY,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
854398,COBBLESTONES - STANLEY,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
854398,COBBLESTONES - STANLEY,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
854398,COBBLESTONES - STANLEY,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
854398,COBBLESTONES - STANLEY,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
854398,COBBLESTONES - STANLEY,2023-03-09T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-09T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-09T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-09T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
854398,COBBLESTONES - STANLEY,2023-03-09T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
854398,COBBLESTONES - STANLEY,2023-03-09T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
854398,COBBLESTONES - STANLEY,2023-03-09T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-03-09T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-03-09T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-03-09T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.97
854398,COBBLESTONES - STANLEY,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.11
854398,COBBLESTONES - STANLEY,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.0
854398,COBBLESTONES - STANLEY,2023-03-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.1
854398,COBBLESTONES - STANLEY,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
854398,COBBLESTONES - STANLEY,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.0
854398,COBBLESTONES - STANLEY,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-03-09T19:40:00.000+00:00,transformer,,Temperature,C,16.0
854398,COBBLESTONES - STANLEY,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.48
854398,COBBLESTONES - STANLEY,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.28
854398,COBBLESTONES - STANLEY,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.96
854398,COBBLESTONES - STANLEY,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
854398,COBBLESTONES - STANLEY,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
854398,COBBLESTONES - STANLEY,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
854398,COBBLESTONES - STANLEY,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
854398,COBBLESTONES - STANLEY,2023-03-09T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-09T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-09T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-09T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
854398,COBBLESTONES - STANLEY,2023-03-09T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
854398,COBBLESTONES - STANLEY,2023-03-09T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
854398,COBBLESTONES - STANLEY,2023-03-09T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-09T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-03-09T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-03-09T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.73
854398,COBBLESTONES - STANLEY,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.37
854398,COBBLESTONES - STANLEY,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.31
854398,COBBLESTONES - STANLEY,2023-03-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
854398,COBBLESTONES - STANLEY,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.1
854398,COBBLESTONES - STANLEY,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
854398,COBBLESTONES - STANLEY,2023-03-09T19:30:00.000+00:00,transformer,,Temperature,C,16.0
854398,COBBLESTONES - STANLEY,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
854398,COBBLESTONES - STANLEY,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.75
854398,COBBLESTONES - STANLEY,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.75
854398,COBBLESTONES - STANLEY,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.3
854398,COBBLESTONES - STANLEY,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
854398,COBBLESTONES - STANLEY,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
854398,COBBLESTONES - STANLEY,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
854398,COBBLESTONES - STANLEY,2023-03-09T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-09T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-09T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-09T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
854398,COBBLESTONES - STANLEY,2023-03-09T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
854398,COBBLESTONES - STANLEY,2023-03-09T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
854398,COBBLESTONES - STANLEY,2023-03-09T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-03-09T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-09T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-09T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
854398,COBBLESTONES - STANLEY,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.83
854398,COBBLESTONES - STANLEY,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.06
854398,COBBLESTONES - STANLEY,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.55
854398,COBBLESTONES - STANLEY,2023-03-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,107.0
854398,COBBLESTONES - STANLEY,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
854398,COBBLESTONES - STANLEY,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,207.2
854398,COBBLESTONES - STANLEY,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-03-09T19:20:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
854398,COBBLESTONES - STANLEY,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
854398,COBBLESTONES - STANLEY,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
854398,COBBLESTONES - STANLEY,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.5
854398,COBBLESTONES - STANLEY,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.77
854398,COBBLESTONES - STANLEY,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
854398,COBBLESTONES - STANLEY,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
854398,COBBLESTONES - STANLEY,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
854398,COBBLESTONES - STANLEY,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
854398,COBBLESTONES - STANLEY,2023-03-09T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-03-09T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-09T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-09T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
854398,COBBLESTONES - STANLEY,2023-03-09T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-03-09T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
854398,COBBLESTONES - STANLEY,2023-03-09T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-03-09T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-03-09T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-09T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
854398,COBBLESTONES - STANLEY,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
854398,COBBLESTONES - STANLEY,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
854398,COBBLESTONES - STANLEY,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
854398,COBBLESTONES - STANLEY,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,51.31
854398,COBBLESTONES - STANLEY,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.81
854398,COBBLESTONES - STANLEY,2023-03-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,122.2
854398,COBBLESTONES - STANLEY,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,211.9
854398,COBBLESTONES - STANLEY,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-03-09T19:10:00.000+00:00,transformer,,Temperature,C,15.6
854398,COBBLESTONES - STANLEY,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
854398,COBBLESTONES - STANLEY,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
854398,COBBLESTONES - STANLEY,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
854398,COBBLESTONES - STANLEY,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
854398,COBBLESTONES - STANLEY,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.06
854398,COBBLESTONES - STANLEY,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.27
854398,COBBLESTONES - STANLEY,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
854398,COBBLESTONES - STANLEY,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
854398,COBBLESTONES - STANLEY,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
854398,COBBLESTONES - STANLEY,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-09T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-09T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
854398,COBBLESTONES - STANLEY,2023-03-09T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-03-09T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
854398,COBBLESTONES - STANLEY,2023-03-09T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-03-09T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-03-09T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.75
854398,COBBLESTONES - STANLEY,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.97
854398,COBBLESTONES - STANLEY,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
854398,COBBLESTONES - STANLEY,2023-03-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,116.3
854398,COBBLESTONES - STANLEY,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,201.9
854398,COBBLESTONES - STANLEY,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-03-09T19:00:00.000+00:00,transformer,,Temperature,C,15.4
854398,COBBLESTONES - STANLEY,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
854398,COBBLESTONES - STANLEY,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
854398,COBBLESTONES - STANLEY,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
854398,COBBLESTONES - STANLEY,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.48
854398,COBBLESTONES - STANLEY,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.18
854398,COBBLESTONES - STANLEY,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.25
854398,COBBLESTONES - STANLEY,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
854398,COBBLESTONES - STANLEY,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
854398,COBBLESTONES - STANLEY,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
854398,COBBLESTONES - STANLEY,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-09T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-09T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
854398,COBBLESTONES - STANLEY,2023-03-09T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-03-09T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
854398,COBBLESTONES - STANLEY,2023-03-09T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-03-09T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-03-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.18
854398,COBBLESTONES - STANLEY,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.47
854398,COBBLESTONES - STANLEY,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
854398,COBBLESTONES - STANLEY,2023-03-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,183.4
854398,COBBLESTONES - STANLEY,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-03-09T18:50:00.000+00:00,transformer,,Temperature,C,15.2
854398,COBBLESTONES - STANLEY,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
854398,COBBLESTONES - STANLEY,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
854398,COBBLESTONES - STANLEY,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.99
854398,COBBLESTONES - STANLEY,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.03
854398,COBBLESTONES - STANLEY,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.11
854398,COBBLESTONES - STANLEY,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
854398,COBBLESTONES - STANLEY,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
854398,COBBLESTONES - STANLEY,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
854398,COBBLESTONES - STANLEY,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
854398,COBBLESTONES - STANLEY,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-09T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-09T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
854398,COBBLESTONES - STANLEY,2023-03-09T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
854398,COBBLESTONES - STANLEY,2023-03-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
854398,COBBLESTONES - STANLEY,2023-03-09T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-03-09T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
854398,COBBLESTONES - STANLEY,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.23
854398,COBBLESTONES - STANLEY,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.81
854398,COBBLESTONES - STANLEY,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.28
854398,COBBLESTONES - STANLEY,2023-03-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
854398,COBBLESTONES - STANLEY,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
854398,COBBLESTONES - STANLEY,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,188.2
854398,COBBLESTONES - STANLEY,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
854398,COBBLESTONES - STANLEY,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,15.0
854398,COBBLESTONES - STANLEY,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
854398,COBBLESTONES - STANLEY,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
854398,COBBLESTONES - STANLEY,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.91
854398,COBBLESTONES - STANLEY,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.51
854398,COBBLESTONES - STANLEY,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.87
854398,COBBLESTONES - STANLEY,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
854398,COBBLESTONES - STANLEY,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
854398,COBBLESTONES - STANLEY,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
854398,COBBLESTONES - STANLEY,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-09T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-09T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
854398,COBBLESTONES - STANLEY,2023-03-09T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
854398,COBBLESTONES - STANLEY,2023-03-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
854398,COBBLESTONES - STANLEY,2023-03-09T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-09T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-03-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
854398,COBBLESTONES - STANLEY,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.95
854398,COBBLESTONES - STANLEY,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.06
854398,COBBLESTONES - STANLEY,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.02
854398,COBBLESTONES - STANLEY,2023-03-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,181.5
854398,COBBLESTONES - STANLEY,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.3
854398,COBBLESTONES - STANLEY,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,14.7
854398,COBBLESTONES - STANLEY,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
854398,COBBLESTONES - STANLEY,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
854398,COBBLESTONES - STANLEY,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
854398,COBBLESTONES - STANLEY,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.65
854398,COBBLESTONES - STANLEY,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.13
854398,COBBLESTONES - STANLEY,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.11
854398,COBBLESTONES - STANLEY,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
854398,COBBLESTONES - STANLEY,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
854398,COBBLESTONES - STANLEY,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
854398,COBBLESTONES - STANLEY,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
854398,COBBLESTONES - STANLEY,2023-03-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
854398,COBBLESTONES - STANLEY,2023-03-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
854398,COBBLESTONES - STANLEY,2023-03-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-03-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-03-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
854398,COBBLESTONES - STANLEY,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.68
854398,COBBLESTONES - STANLEY,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.03
854398,COBBLESTONES - STANLEY,2023-03-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
854398,COBBLESTONES - STANLEY,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.7
854398,COBBLESTONES - STANLEY,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
854398,COBBLESTONES - STANLEY,2023-03-09T18:20:00.000+00:00,transformer,,Temperature,C,14.4
854398,COBBLESTONES - STANLEY,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
854398,COBBLESTONES - STANLEY,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
854398,COBBLESTONES - STANLEY,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
854398,COBBLESTONES - STANLEY,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
854398,COBBLESTONES - STANLEY,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
854398,COBBLESTONES - STANLEY,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.89
854398,COBBLESTONES - STANLEY,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.86
854398,COBBLESTONES - STANLEY,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
854398,COBBLESTONES - STANLEY,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
854398,COBBLESTONES - STANLEY,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
854398,COBBLESTONES - STANLEY,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
854398,COBBLESTONES - STANLEY,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
854398,COBBLESTONES - STANLEY,2023-03-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
854398,COBBLESTONES - STANLEY,2023-03-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
854398,COBBLESTONES - STANLEY,2023-03-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.26
854398,COBBLESTONES - STANLEY,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.28
854398,COBBLESTONES - STANLEY,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.23
854398,COBBLESTONES - STANLEY,2023-03-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
854398,COBBLESTONES - STANLEY,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,187.3
854398,COBBLESTONES - STANLEY,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.5
854398,COBBLESTONES - STANLEY,2023-03-09T18:10:00.000+00:00,transformer,,Temperature,C,14.2
854398,COBBLESTONES - STANLEY,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854398,COBBLESTONES - STANLEY,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
854398,COBBLESTONES - STANLEY,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.99
854398,COBBLESTONES - STANLEY,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.6
854398,COBBLESTONES - STANLEY,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.46
854398,COBBLESTONES - STANLEY,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
854398,COBBLESTONES - STANLEY,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
854398,COBBLESTONES - STANLEY,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
854398,COBBLESTONES - STANLEY,2023-03-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-03-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
854398,COBBLESTONES - STANLEY,2023-03-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
854398,COBBLESTONES - STANLEY,2023-03-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
854398,COBBLESTONES - STANLEY,2023-03-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-03-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
854398,COBBLESTONES - STANLEY,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.98
854398,COBBLESTONES - STANLEY,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
854398,COBBLESTONES - STANLEY,2023-03-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.8
854398,COBBLESTONES - STANLEY,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
854398,COBBLESTONES - STANLEY,2023-03-09T18:00:00.000+00:00,transformer,,Temperature,C,14.1
854398,COBBLESTONES - STANLEY,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
854398,COBBLESTONES - STANLEY,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.66
854398,COBBLESTONES - STANLEY,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.62
854398,COBBLESTONES - STANLEY,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.93
854398,COBBLESTONES - STANLEY,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
854398,COBBLESTONES - STANLEY,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
854398,COBBLESTONES - STANLEY,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
854398,COBBLESTONES - STANLEY,2023-03-09T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-09T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-09T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
854398,COBBLESTONES - STANLEY,2023-03-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
854398,COBBLESTONES - STANLEY,2023-03-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
854398,COBBLESTONES - STANLEY,2023-03-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-03-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-09T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-03-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.24
854398,COBBLESTONES - STANLEY,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.13
854398,COBBLESTONES - STANLEY,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
854398,COBBLESTONES - STANLEY,2023-03-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
854398,COBBLESTONES - STANLEY,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.7
854398,COBBLESTONES - STANLEY,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-03-09T17:50:00.000+00:00,transformer,,Temperature,C,14.1
854398,COBBLESTONES - STANLEY,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
854398,COBBLESTONES - STANLEY,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.48
854398,COBBLESTONES - STANLEY,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.75
854398,COBBLESTONES - STANLEY,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.19
854398,COBBLESTONES - STANLEY,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
854398,COBBLESTONES - STANLEY,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
854398,COBBLESTONES - STANLEY,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
854398,COBBLESTONES - STANLEY,2023-03-09T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-09T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-09T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
854398,COBBLESTONES - STANLEY,2023-03-09T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
854398,COBBLESTONES - STANLEY,2023-03-09T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
854398,COBBLESTONES - STANLEY,2023-03-09T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-09T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-09T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-03-09T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
