Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.78
854398,COBBLESTONES - STANLEY,2023-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
854398,COBBLESTONES - STANLEY,2023-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-03-09T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-09T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-09T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
854398,COBBLESTONES - STANLEY,2023-03-09T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
854398,COBBLESTONES - STANLEY,2023-03-09T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-03-09T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
854398,COBBLESTONES - STANLEY,2023-03-09T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-03-09T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-03-09T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-09T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
854398,COBBLESTONES - STANLEY,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
854398,COBBLESTONES - STANLEY,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
854398,COBBLESTONES - STANLEY,2023-03-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-03-09T10:50:00.000+00:00,transformer,,Temperature,C,12.9
854398,COBBLESTONES - STANLEY,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
854398,COBBLESTONES - STANLEY,2023-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
854398,COBBLESTONES - STANLEY,2023-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.81
854398,COBBLESTONES - STANLEY,2023-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
854398,COBBLESTONES - STANLEY,2023-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
854398,COBBLESTONES - STANLEY,2023-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-03-09T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-09T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-03-09T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
854398,COBBLESTONES - STANLEY,2023-03-09T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
854398,COBBLESTONES - STANLEY,2023-03-09T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
854398,COBBLESTONES - STANLEY,2023-03-09T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.48
854398,COBBLESTONES - STANLEY,2023-03-09T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-03-09T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-03-09T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-09T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
854398,COBBLESTONES - STANLEY,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
854398,COBBLESTONES - STANLEY,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
854398,COBBLESTONES - STANLEY,2023-03-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-03-09T10:40:00.000+00:00,transformer,,Temperature,C,12.8
854398,COBBLESTONES - STANLEY,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
854398,COBBLESTONES - STANLEY,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
854398,COBBLESTONES - STANLEY,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
854398,COBBLESTONES - STANLEY,2023-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
854398,COBBLESTONES - STANLEY,2023-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
854398,COBBLESTONES - STANLEY,2023-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.47
854398,COBBLESTONES - STANLEY,2023-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
854398,COBBLESTONES - STANLEY,2023-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
854398,COBBLESTONES - STANLEY,2023-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
854398,COBBLESTONES - STANLEY,2023-03-09T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-09T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-03-09T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
854398,COBBLESTONES - STANLEY,2023-03-09T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
854398,COBBLESTONES - STANLEY,2023-03-09T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
854398,COBBLESTONES - STANLEY,2023-03-09T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
854398,COBBLESTONES - STANLEY,2023-03-09T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-03-09T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-03-09T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-03-09T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
854398,COBBLESTONES - STANLEY,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.3
854398,COBBLESTONES - STANLEY,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
854398,COBBLESTONES - STANLEY,2023-03-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
854398,COBBLESTONES - STANLEY,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-03-09T10:30:00.000+00:00,transformer,,Temperature,C,12.8
854398,COBBLESTONES - STANLEY,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
854398,COBBLESTONES - STANLEY,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
854398,COBBLESTONES - STANLEY,2023-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
854398,COBBLESTONES - STANLEY,2023-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.58
854398,COBBLESTONES - STANLEY,2023-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
854398,COBBLESTONES - STANLEY,2023-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
854398,COBBLESTONES - STANLEY,2023-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-03-09T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-09T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-03-09T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
854398,COBBLESTONES - STANLEY,2023-03-09T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
854398,COBBLESTONES - STANLEY,2023-03-09T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
854398,COBBLESTONES - STANLEY,2023-03-09T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
854398,COBBLESTONES - STANLEY,2023-03-09T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-03-09T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-03-09T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-03-09T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
854398,COBBLESTONES - STANLEY,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
854398,COBBLESTONES - STANLEY,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
854398,COBBLESTONES - STANLEY,2023-03-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-03-09T10:20:00.000+00:00,transformer,,Temperature,C,12.8
854398,COBBLESTONES - STANLEY,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
854398,COBBLESTONES - STANLEY,2023-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.7
854398,COBBLESTONES - STANLEY,2023-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
854398,COBBLESTONES - STANLEY,2023-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.09
854398,COBBLESTONES - STANLEY,2023-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
854398,COBBLESTONES - STANLEY,2023-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
854398,COBBLESTONES - STANLEY,2023-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-03-09T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-09T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
854398,COBBLESTONES - STANLEY,2023-03-09T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
854398,COBBLESTONES - STANLEY,2023-03-09T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
854398,COBBLESTONES - STANLEY,2023-03-09T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
854398,COBBLESTONES - STANLEY,2023-03-09T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
854398,COBBLESTONES - STANLEY,2023-03-09T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-03-09T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-03-09T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-03-09T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
854398,COBBLESTONES - STANLEY,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
854398,COBBLESTONES - STANLEY,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
854398,COBBLESTONES - STANLEY,2023-03-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-03-09T10:10:00.000+00:00,transformer,,Temperature,C,12.7
854398,COBBLESTONES - STANLEY,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
854398,COBBLESTONES - STANLEY,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
854398,COBBLESTONES - STANLEY,2023-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
854398,COBBLESTONES - STANLEY,2023-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.11
854398,COBBLESTONES - STANLEY,2023-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
854398,COBBLESTONES - STANLEY,2023-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
854398,COBBLESTONES - STANLEY,2023-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
854398,COBBLESTONES - STANLEY,2023-03-09T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-09T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
854398,COBBLESTONES - STANLEY,2023-03-09T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.57
854398,COBBLESTONES - STANLEY,2023-03-09T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
854398,COBBLESTONES - STANLEY,2023-03-09T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
854398,COBBLESTONES - STANLEY,2023-03-09T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
854398,COBBLESTONES - STANLEY,2023-03-09T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-03-09T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-03-09T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-09T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
854398,COBBLESTONES - STANLEY,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
854398,COBBLESTONES - STANLEY,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
854398,COBBLESTONES - STANLEY,2023-03-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-03-09T10:00:00.000+00:00,transformer,,Temperature,C,12.6
854398,COBBLESTONES - STANLEY,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
854398,COBBLESTONES - STANLEY,2023-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
854398,COBBLESTONES - STANLEY,2023-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.62
854398,COBBLESTONES - STANLEY,2023-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.16
854398,COBBLESTONES - STANLEY,2023-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
854398,COBBLESTONES - STANLEY,2023-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
854398,COBBLESTONES - STANLEY,2023-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
854398,COBBLESTONES - STANLEY,2023-03-09T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-09T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-09T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
854398,COBBLESTONES - STANLEY,2023-03-09T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
854398,COBBLESTONES - STANLEY,2023-03-09T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
854398,COBBLESTONES - STANLEY,2023-03-09T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
854398,COBBLESTONES - STANLEY,2023-03-09T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-03-09T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-03-09T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-09T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
854398,COBBLESTONES - STANLEY,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.64
854398,COBBLESTONES - STANLEY,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
854398,COBBLESTONES - STANLEY,2023-03-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-03-09T09:50:00.000+00:00,transformer,,Temperature,C,12.6
854398,COBBLESTONES - STANLEY,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
854398,COBBLESTONES - STANLEY,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
854398,COBBLESTONES - STANLEY,2023-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
854398,COBBLESTONES - STANLEY,2023-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
854398,COBBLESTONES - STANLEY,2023-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.56
854398,COBBLESTONES - STANLEY,2023-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
854398,COBBLESTONES - STANLEY,2023-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
854398,COBBLESTONES - STANLEY,2023-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
854398,COBBLESTONES - STANLEY,2023-03-09T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-09T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-09T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
854398,COBBLESTONES - STANLEY,2023-03-09T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
854398,COBBLESTONES - STANLEY,2023-03-09T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
854398,COBBLESTONES - STANLEY,2023-03-09T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
854398,COBBLESTONES - STANLEY,2023-03-09T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-03-09T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-03-09T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-03-09T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
854398,COBBLESTONES - STANLEY,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.14
854398,COBBLESTONES - STANLEY,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
854398,COBBLESTONES - STANLEY,2023-03-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
854398,COBBLESTONES - STANLEY,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-03-09T09:40:00.000+00:00,transformer,,Temperature,C,12.7
854398,COBBLESTONES - STANLEY,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
854398,COBBLESTONES - STANLEY,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
854398,COBBLESTONES - STANLEY,2023-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.97
854398,COBBLESTONES - STANLEY,2023-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.68
854398,COBBLESTONES - STANLEY,2023-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
854398,COBBLESTONES - STANLEY,2023-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
854398,COBBLESTONES - STANLEY,2023-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
854398,COBBLESTONES - STANLEY,2023-03-09T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-09T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-09T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
854398,COBBLESTONES - STANLEY,2023-03-09T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
854398,COBBLESTONES - STANLEY,2023-03-09T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-03-09T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.09
854398,COBBLESTONES - STANLEY,2023-03-09T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-03-09T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-03-09T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-03-09T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
854398,COBBLESTONES - STANLEY,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
854398,COBBLESTONES - STANLEY,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
854398,COBBLESTONES - STANLEY,2023-03-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-03-09T09:30:00.000+00:00,transformer,,Temperature,C,12.7
854398,COBBLESTONES - STANLEY,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
854398,COBBLESTONES - STANLEY,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
854398,COBBLESTONES - STANLEY,2023-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
854398,COBBLESTONES - STANLEY,2023-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
854398,COBBLESTONES - STANLEY,2023-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.81
854398,COBBLESTONES - STANLEY,2023-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
854398,COBBLESTONES - STANLEY,2023-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
854398,COBBLESTONES - STANLEY,2023-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
854398,COBBLESTONES - STANLEY,2023-03-09T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-09T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-09T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
854398,COBBLESTONES - STANLEY,2023-03-09T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
854398,COBBLESTONES - STANLEY,2023-03-09T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
854398,COBBLESTONES - STANLEY,2023-03-09T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
854398,COBBLESTONES - STANLEY,2023-03-09T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-03-09T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-03-09T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-03-09T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
854398,COBBLESTONES - STANLEY,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
854398,COBBLESTONES - STANLEY,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
854398,COBBLESTONES - STANLEY,2023-03-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-03-09T09:20:00.000+00:00,transformer,,Temperature,C,12.6
854398,COBBLESTONES - STANLEY,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
854398,COBBLESTONES - STANLEY,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
854398,COBBLESTONES - STANLEY,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
854398,COBBLESTONES - STANLEY,2023-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
854398,COBBLESTONES - STANLEY,2023-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
854398,COBBLESTONES - STANLEY,2023-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
854398,COBBLESTONES - STANLEY,2023-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.08
854398,COBBLESTONES - STANLEY,2023-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
854398,COBBLESTONES - STANLEY,2023-03-09T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-09T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-03-09T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
854398,COBBLESTONES - STANLEY,2023-03-09T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
854398,COBBLESTONES - STANLEY,2023-03-09T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
854398,COBBLESTONES - STANLEY,2023-03-09T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
854398,COBBLESTONES - STANLEY,2023-03-09T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-03-09T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-03-09T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-03-09T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
854398,COBBLESTONES - STANLEY,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
854398,COBBLESTONES - STANLEY,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
854398,COBBLESTONES - STANLEY,2023-03-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
854398,COBBLESTONES - STANLEY,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-03-09T09:10:00.000+00:00,transformer,,Temperature,C,12.6
854398,COBBLESTONES - STANLEY,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
854398,COBBLESTONES - STANLEY,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
854398,COBBLESTONES - STANLEY,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
854398,COBBLESTONES - STANLEY,2023-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
854398,COBBLESTONES - STANLEY,2023-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.13
854398,COBBLESTONES - STANLEY,2023-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
854398,COBBLESTONES - STANLEY,2023-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
854398,COBBLESTONES - STANLEY,2023-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
854398,COBBLESTONES - STANLEY,2023-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
854398,COBBLESTONES - STANLEY,2023-03-09T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-03-09T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
854398,COBBLESTONES - STANLEY,2023-03-09T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
854398,COBBLESTONES - STANLEY,2023-03-09T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
854398,COBBLESTONES - STANLEY,2023-03-09T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
854398,COBBLESTONES - STANLEY,2023-03-09T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.14
854398,COBBLESTONES - STANLEY,2023-03-09T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-03-09T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-03-09T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-03-09T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
854398,COBBLESTONES - STANLEY,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
854398,COBBLESTONES - STANLEY,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
854398,COBBLESTONES - STANLEY,2023-03-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-03-09T09:00:00.000+00:00,transformer,,Temperature,C,12.6
854398,COBBLESTONES - STANLEY,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
854398,COBBLESTONES - STANLEY,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
854398,COBBLESTONES - STANLEY,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
854398,COBBLESTONES - STANLEY,2023-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
854398,COBBLESTONES - STANLEY,2023-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.33
854398,COBBLESTONES - STANLEY,2023-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
854398,COBBLESTONES - STANLEY,2023-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
854398,COBBLESTONES - STANLEY,2023-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
854398,COBBLESTONES - STANLEY,2023-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
854398,COBBLESTONES - STANLEY,2023-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
854398,COBBLESTONES - STANLEY,2023-03-09T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-09T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-09T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
854398,COBBLESTONES - STANLEY,2023-03-09T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
854398,COBBLESTONES - STANLEY,2023-03-09T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
854398,COBBLESTONES - STANLEY,2023-03-09T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
854398,COBBLESTONES - STANLEY,2023-03-09T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-03-09T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-09T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-03-09T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
854398,COBBLESTONES - STANLEY,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
854398,COBBLESTONES - STANLEY,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
854398,COBBLESTONES - STANLEY,2023-03-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-03-09T08:50:00.000+00:00,transformer,,Temperature,C,12.6
854398,COBBLESTONES - STANLEY,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
854398,COBBLESTONES - STANLEY,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
854398,COBBLESTONES - STANLEY,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
854398,COBBLESTONES - STANLEY,2023-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
854398,COBBLESTONES - STANLEY,2023-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.28
854398,COBBLESTONES - STANLEY,2023-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
854398,COBBLESTONES - STANLEY,2023-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.19
854398,COBBLESTONES - STANLEY,2023-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
854398,COBBLESTONES - STANLEY,2023-03-09T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-03-09T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
854398,COBBLESTONES - STANLEY,2023-03-09T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
854398,COBBLESTONES - STANLEY,2023-03-09T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
854398,COBBLESTONES - STANLEY,2023-03-09T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
854398,COBBLESTONES - STANLEY,2023-03-09T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.93
854398,COBBLESTONES - STANLEY,2023-03-09T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-03-09T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-03-09T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-09T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
854398,COBBLESTONES - STANLEY,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.36
