Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
854398,COBBLESTONES - STANLEY,2023-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-03-09T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-09T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-09T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-09T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
854398,COBBLESTONES - STANLEY,2023-03-09T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-03-09T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
854398,COBBLESTONES - STANLEY,2023-03-09T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-03-09T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-09T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-03-09T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
854398,COBBLESTONES - STANLEY,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.13
854398,COBBLESTONES - STANLEY,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
854398,COBBLESTONES - STANLEY,2023-03-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
854398,COBBLESTONES - STANLEY,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-03-09T06:20:00.000+00:00,transformer,,Temperature,C,13.0
854398,COBBLESTONES - STANLEY,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
854398,COBBLESTONES - STANLEY,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
854398,COBBLESTONES - STANLEY,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
854398,COBBLESTONES - STANLEY,2023-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.69
854398,COBBLESTONES - STANLEY,2023-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.84
854398,COBBLESTONES - STANLEY,2023-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
854398,COBBLESTONES - STANLEY,2023-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
854398,COBBLESTONES - STANLEY,2023-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
854398,COBBLESTONES - STANLEY,2023-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-03-09T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-09T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-09T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-09T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-03-09T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-03-09T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
854398,COBBLESTONES - STANLEY,2023-03-09T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-09T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-03-09T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-03-09T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
854398,COBBLESTONES - STANLEY,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
854398,COBBLESTONES - STANLEY,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
854398,COBBLESTONES - STANLEY,2023-03-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-03-09T06:10:00.000+00:00,transformer,,Temperature,C,13.0
854398,COBBLESTONES - STANLEY,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
854398,COBBLESTONES - STANLEY,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
854398,COBBLESTONES - STANLEY,2023-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
854398,COBBLESTONES - STANLEY,2023-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.58
854398,COBBLESTONES - STANLEY,2023-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
854398,COBBLESTONES - STANLEY,2023-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-03-09T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-09T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-09T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-09T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
854398,COBBLESTONES - STANLEY,2023-03-09T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-03-09T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
854398,COBBLESTONES - STANLEY,2023-03-09T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-09T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-03-09T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-03-09T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
854398,COBBLESTONES - STANLEY,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
854398,COBBLESTONES - STANLEY,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
854398,COBBLESTONES - STANLEY,2023-03-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-03-09T06:00:00.000+00:00,transformer,,Temperature,C,13.1
854398,COBBLESTONES - STANLEY,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
854398,COBBLESTONES - STANLEY,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
854398,COBBLESTONES - STANLEY,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.55
854398,COBBLESTONES - STANLEY,2023-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
854398,COBBLESTONES - STANLEY,2023-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
854398,COBBLESTONES - STANLEY,2023-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-03-09T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-09T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-09T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-09T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
854398,COBBLESTONES - STANLEY,2023-03-09T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-03-09T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-03-09T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-03-09T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-03-09T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-03-09T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
854398,COBBLESTONES - STANLEY,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
854398,COBBLESTONES - STANLEY,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
854398,COBBLESTONES - STANLEY,2023-03-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-03-09T05:50:00.000+00:00,transformer,,Temperature,C,13.2
854398,COBBLESTONES - STANLEY,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
854398,COBBLESTONES - STANLEY,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
854398,COBBLESTONES - STANLEY,2023-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
854398,COBBLESTONES - STANLEY,2023-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
854398,COBBLESTONES - STANLEY,2023-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
854398,COBBLESTONES - STANLEY,2023-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-03-09T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-09T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-09T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-09T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
854398,COBBLESTONES - STANLEY,2023-03-09T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-03-09T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
854398,COBBLESTONES - STANLEY,2023-03-09T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-03-09T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-09T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-03-09T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
854398,COBBLESTONES - STANLEY,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
854398,COBBLESTONES - STANLEY,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
854398,COBBLESTONES - STANLEY,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
854398,COBBLESTONES - STANLEY,2023-03-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-03-09T05:40:00.000+00:00,transformer,,Temperature,C,13.3
854398,COBBLESTONES - STANLEY,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854398,COBBLESTONES - STANLEY,2023-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
854398,COBBLESTONES - STANLEY,2023-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
854398,COBBLESTONES - STANLEY,2023-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
854398,COBBLESTONES - STANLEY,2023-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-03-09T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-09T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-09T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-09T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
854398,COBBLESTONES - STANLEY,2023-03-09T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-03-09T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
854398,COBBLESTONES - STANLEY,2023-03-09T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-03-09T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-03-09T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-03-09T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
854398,COBBLESTONES - STANLEY,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
854398,COBBLESTONES - STANLEY,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
854398,COBBLESTONES - STANLEY,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
854398,COBBLESTONES - STANLEY,2023-03-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-03-09T05:30:00.000+00:00,transformer,,Temperature,C,13.4
854398,COBBLESTONES - STANLEY,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
854398,COBBLESTONES - STANLEY,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
854398,COBBLESTONES - STANLEY,2023-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854398,COBBLESTONES - STANLEY,2023-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
854398,COBBLESTONES - STANLEY,2023-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
854398,COBBLESTONES - STANLEY,2023-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
854398,COBBLESTONES - STANLEY,2023-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-03-09T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-09T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-09T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-09T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
854398,COBBLESTONES - STANLEY,2023-03-09T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
854398,COBBLESTONES - STANLEY,2023-03-09T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
854398,COBBLESTONES - STANLEY,2023-03-09T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-03-09T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-09T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-03-09T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
854398,COBBLESTONES - STANLEY,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
854398,COBBLESTONES - STANLEY,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
854398,COBBLESTONES - STANLEY,2023-03-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-03-09T05:20:00.000+00:00,transformer,,Temperature,C,13.5
854398,COBBLESTONES - STANLEY,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
854398,COBBLESTONES - STANLEY,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
854398,COBBLESTONES - STANLEY,2023-03-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854398,COBBLESTONES - STANLEY,2023-03-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
854398,COBBLESTONES - STANLEY,2023-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
854398,COBBLESTONES - STANLEY,2023-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.91
854398,COBBLESTONES - STANLEY,2023-03-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-03-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-03-09T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-09T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-09T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-09T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
854398,COBBLESTONES - STANLEY,2023-03-09T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.56
854398,COBBLESTONES - STANLEY,2023-03-09T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
854398,COBBLESTONES - STANLEY,2023-03-09T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-09T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-03-09T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-03-09T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
854398,COBBLESTONES - STANLEY,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
854398,COBBLESTONES - STANLEY,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
854398,COBBLESTONES - STANLEY,2023-03-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-03-09T05:10:00.000+00:00,transformer,,Temperature,C,13.5
854398,COBBLESTONES - STANLEY,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
854398,COBBLESTONES - STANLEY,2023-03-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-03-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-03-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
854398,COBBLESTONES - STANLEY,2023-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
854398,COBBLESTONES - STANLEY,2023-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
854398,COBBLESTONES - STANLEY,2023-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-03-09T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-09T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-09T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-09T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
854398,COBBLESTONES - STANLEY,2023-03-09T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
854398,COBBLESTONES - STANLEY,2023-03-09T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
854398,COBBLESTONES - STANLEY,2023-03-09T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-09T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-03-09T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-03-09T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
854398,COBBLESTONES - STANLEY,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
854398,COBBLESTONES - STANLEY,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
854398,COBBLESTONES - STANLEY,2023-03-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-03-09T05:00:00.000+00:00,transformer,,Temperature,C,13.6
854398,COBBLESTONES - STANLEY,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
854398,COBBLESTONES - STANLEY,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-03-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
854398,COBBLESTONES - STANLEY,2023-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
854398,COBBLESTONES - STANLEY,2023-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
854398,COBBLESTONES - STANLEY,2023-03-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-03-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-03-09T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-09T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-09T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-09T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
854398,COBBLESTONES - STANLEY,2023-03-09T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-03-09T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
854398,COBBLESTONES - STANLEY,2023-03-09T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-03-09T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-09T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-03-09T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
854398,COBBLESTONES - STANLEY,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
854398,COBBLESTONES - STANLEY,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
854398,COBBLESTONES - STANLEY,2023-03-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-03-09T04:50:00.000+00:00,transformer,,Temperature,C,13.7
854398,COBBLESTONES - STANLEY,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
854398,COBBLESTONES - STANLEY,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-03-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-03-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
854398,COBBLESTONES - STANLEY,2023-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
854398,COBBLESTONES - STANLEY,2023-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.76
854398,COBBLESTONES - STANLEY,2023-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-03-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-03-09T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-09T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-09T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-09T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
854398,COBBLESTONES - STANLEY,2023-03-09T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-03-09T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
854398,COBBLESTONES - STANLEY,2023-03-09T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-03-09T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-03-09T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-03-09T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
854398,COBBLESTONES - STANLEY,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
854398,COBBLESTONES - STANLEY,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
854398,COBBLESTONES - STANLEY,2023-03-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-03-09T04:40:00.000+00:00,transformer,,Temperature,C,13.8
854398,COBBLESTONES - STANLEY,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-03-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-03-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
854398,COBBLESTONES - STANLEY,2023-03-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
854398,COBBLESTONES - STANLEY,2023-03-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.79
854398,COBBLESTONES - STANLEY,2023-03-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-03-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-03-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-03-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-03-09T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-09T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-09T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-09T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
854398,COBBLESTONES - STANLEY,2023-03-09T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-03-09T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-03-09T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-09T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-09T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-03-09T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
854398,COBBLESTONES - STANLEY,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
854398,COBBLESTONES - STANLEY,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
854398,COBBLESTONES - STANLEY,2023-03-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-03-09T04:30:00.000+00:00,transformer,,Temperature,C,13.8
854398,COBBLESTONES - STANLEY,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
854398,COBBLESTONES - STANLEY,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
854398,COBBLESTONES - STANLEY,2023-03-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-03-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.34
854398,COBBLESTONES - STANLEY,2023-03-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
854398,COBBLESTONES - STANLEY,2023-03-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.85
854398,COBBLESTONES - STANLEY,2023-03-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-03-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-03-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-03-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-03-09T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-09T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-09T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-09T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
854398,COBBLESTONES - STANLEY,2023-03-09T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.59
854398,COBBLESTONES - STANLEY,2023-03-09T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
854398,COBBLESTONES - STANLEY,2023-03-09T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-03-09T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-09T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-03-09T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
854398,COBBLESTONES - STANLEY,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
854398,COBBLESTONES - STANLEY,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
854398,COBBLESTONES - STANLEY,2023-03-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-03-09T04:20:00.000+00:00,transformer,,Temperature,C,13.9
854398,COBBLESTONES - STANLEY,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
854398,COBBLESTONES - STANLEY,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
854398,COBBLESTONES - STANLEY,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
854398,COBBLESTONES - STANLEY,2023-03-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.76
854398,COBBLESTONES - STANLEY,2023-03-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
854398,COBBLESTONES - STANLEY,2023-03-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
854398,COBBLESTONES - STANLEY,2023-03-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-03-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
854398,COBBLESTONES - STANLEY,2023-03-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-03-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-03-09T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-09T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-09T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-09T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
854398,COBBLESTONES - STANLEY,2023-03-09T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-03-09T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-03-09T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-03-09T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-03-09T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-03-09T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
854398,COBBLESTONES - STANLEY,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
854398,COBBLESTONES - STANLEY,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
854398,COBBLESTONES - STANLEY,2023-03-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
