Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
854398,COBBLESTONES - STANLEY,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
854398,COBBLESTONES - STANLEY,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
854398,COBBLESTONES - STANLEY,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.66
854398,COBBLESTONES - STANLEY,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.24
854398,COBBLESTONES - STANLEY,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.77
854398,COBBLESTONES - STANLEY,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
854398,COBBLESTONES - STANLEY,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
854398,COBBLESTONES - STANLEY,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
854398,COBBLESTONES - STANLEY,2023-03-10T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-10T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-10T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-10T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
854398,COBBLESTONES - STANLEY,2023-03-10T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
854398,COBBLESTONES - STANLEY,2023-03-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
854398,COBBLESTONES - STANLEY,2023-03-10T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-03-10T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-03-10T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-10T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
854398,COBBLESTONES - STANLEY,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.52
854398,COBBLESTONES - STANLEY,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.25
854398,COBBLESTONES - STANLEY,2023-03-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.0
854398,COBBLESTONES - STANLEY,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
854398,COBBLESTONES - STANLEY,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,15.1
854398,COBBLESTONES - STANLEY,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
854398,COBBLESTONES - STANLEY,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
854398,COBBLESTONES - STANLEY,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
854398,COBBLESTONES - STANLEY,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.42
854398,COBBLESTONES - STANLEY,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.9
854398,COBBLESTONES - STANLEY,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.38
854398,COBBLESTONES - STANLEY,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
854398,COBBLESTONES - STANLEY,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
854398,COBBLESTONES - STANLEY,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
854398,COBBLESTONES - STANLEY,2023-03-10T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-10T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-10T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-10T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
854398,COBBLESTONES - STANLEY,2023-03-10T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
854398,COBBLESTONES - STANLEY,2023-03-10T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
854398,COBBLESTONES - STANLEY,2023-03-10T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-03-10T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-03-10T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-10T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
854398,COBBLESTONES - STANLEY,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.12
854398,COBBLESTONES - STANLEY,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.51
854398,COBBLESTONES - STANLEY,2023-03-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.2
854398,COBBLESTONES - STANLEY,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
854398,COBBLESTONES - STANLEY,2023-03-10T18:50:00.000+00:00,transformer,,Temperature,C,14.9
854398,COBBLESTONES - STANLEY,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
854398,COBBLESTONES - STANLEY,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
854398,COBBLESTONES - STANLEY,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
854398,COBBLESTONES - STANLEY,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.42
854398,COBBLESTONES - STANLEY,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.46
854398,COBBLESTONES - STANLEY,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.9
854398,COBBLESTONES - STANLEY,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
854398,COBBLESTONES - STANLEY,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
854398,COBBLESTONES - STANLEY,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
854398,COBBLESTONES - STANLEY,2023-03-10T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-10T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-10T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-10T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
854398,COBBLESTONES - STANLEY,2023-03-10T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
854398,COBBLESTONES - STANLEY,2023-03-10T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
854398,COBBLESTONES - STANLEY,2023-03-10T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-03-10T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-03-10T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-10T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.17
854398,COBBLESTONES - STANLEY,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.81
854398,COBBLESTONES - STANLEY,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.32
854398,COBBLESTONES - STANLEY,2023-03-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
854398,COBBLESTONES - STANLEY,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.5
854398,COBBLESTONES - STANLEY,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
854398,COBBLESTONES - STANLEY,2023-03-10T18:40:00.000+00:00,transformer,,Temperature,C,14.7
854398,COBBLESTONES - STANLEY,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
854398,COBBLESTONES - STANLEY,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
854398,COBBLESTONES - STANLEY,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
854398,COBBLESTONES - STANLEY,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.13
854398,COBBLESTONES - STANLEY,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.53
854398,COBBLESTONES - STANLEY,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.92
854398,COBBLESTONES - STANLEY,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
854398,COBBLESTONES - STANLEY,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
854398,COBBLESTONES - STANLEY,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
854398,COBBLESTONES - STANLEY,2023-03-10T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-10T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-10T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-10T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
854398,COBBLESTONES - STANLEY,2023-03-10T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
854398,COBBLESTONES - STANLEY,2023-03-10T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
854398,COBBLESTONES - STANLEY,2023-03-10T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-03-10T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-03-10T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-03-10T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.75
854398,COBBLESTONES - STANLEY,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.42
854398,COBBLESTONES - STANLEY,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.01
854398,COBBLESTONES - STANLEY,2023-03-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
854398,COBBLESTONES - STANLEY,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
854398,COBBLESTONES - STANLEY,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.6
854398,COBBLESTONES - STANLEY,2023-03-10T18:30:00.000+00:00,transformer,,Temperature,C,14.6
854398,COBBLESTONES - STANLEY,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
854398,COBBLESTONES - STANLEY,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
854398,COBBLESTONES - STANLEY,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
854398,COBBLESTONES - STANLEY,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.67
854398,COBBLESTONES - STANLEY,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.92
854398,COBBLESTONES - STANLEY,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.83
854398,COBBLESTONES - STANLEY,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
854398,COBBLESTONES - STANLEY,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
854398,COBBLESTONES - STANLEY,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
854398,COBBLESTONES - STANLEY,2023-03-10T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-10T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-10T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-10T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-03-10T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
854398,COBBLESTONES - STANLEY,2023-03-10T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
854398,COBBLESTONES - STANLEY,2023-03-10T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-03-10T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-03-10T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-10T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.36
854398,COBBLESTONES - STANLEY,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.35
854398,COBBLESTONES - STANLEY,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.21
854398,COBBLESTONES - STANLEY,2023-03-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
854398,COBBLESTONES - STANLEY,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
854398,COBBLESTONES - STANLEY,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.9
854398,COBBLESTONES - STANLEY,2023-03-10T18:20:00.000+00:00,transformer,,Temperature,C,14.5
854398,COBBLESTONES - STANLEY,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
854398,COBBLESTONES - STANLEY,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
854398,COBBLESTONES - STANLEY,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
854398,COBBLESTONES - STANLEY,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.39
854398,COBBLESTONES - STANLEY,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.56
854398,COBBLESTONES - STANLEY,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.66
854398,COBBLESTONES - STANLEY,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
854398,COBBLESTONES - STANLEY,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
854398,COBBLESTONES - STANLEY,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
854398,COBBLESTONES - STANLEY,2023-03-10T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-10T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-10T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-10T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-03-10T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-03-10T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
854398,COBBLESTONES - STANLEY,2023-03-10T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-03-10T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-03-10T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-03-10T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.84
854398,COBBLESTONES - STANLEY,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.78
854398,COBBLESTONES - STANLEY,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.26
854398,COBBLESTONES - STANLEY,2023-03-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
854398,COBBLESTONES - STANLEY,2023-03-10T18:10:00.000+00:00,transformer,,Temperature,C,14.3
854398,COBBLESTONES - STANLEY,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
854398,COBBLESTONES - STANLEY,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
854398,COBBLESTONES - STANLEY,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
854398,COBBLESTONES - STANLEY,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
854398,COBBLESTONES - STANLEY,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.54
854398,COBBLESTONES - STANLEY,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
854398,COBBLESTONES - STANLEY,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.78
854398,COBBLESTONES - STANLEY,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
854398,COBBLESTONES - STANLEY,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
854398,COBBLESTONES - STANLEY,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
854398,COBBLESTONES - STANLEY,2023-03-10T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-10T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-10T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-10T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-03-10T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
854398,COBBLESTONES - STANLEY,2023-03-10T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
854398,COBBLESTONES - STANLEY,2023-03-10T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-10T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-03-10T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-03-10T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.49
854398,COBBLESTONES - STANLEY,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.47
854398,COBBLESTONES - STANLEY,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.95
854398,COBBLESTONES - STANLEY,2023-03-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
854398,COBBLESTONES - STANLEY,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.5
854398,COBBLESTONES - STANLEY,2023-03-10T18:00:00.000+00:00,transformer,,Temperature,C,14.2
854398,COBBLESTONES - STANLEY,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
854398,COBBLESTONES - STANLEY,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
854398,COBBLESTONES - STANLEY,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
854398,COBBLESTONES - STANLEY,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
854398,COBBLESTONES - STANLEY,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.2
854398,COBBLESTONES - STANLEY,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
854398,COBBLESTONES - STANLEY,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
854398,COBBLESTONES - STANLEY,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
854398,COBBLESTONES - STANLEY,2023-03-10T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-10T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-10T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-10T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
854398,COBBLESTONES - STANLEY,2023-03-10T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
854398,COBBLESTONES - STANLEY,2023-03-10T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
854398,COBBLESTONES - STANLEY,2023-03-10T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-03-10T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-03-10T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-03-10T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
854398,COBBLESTONES - STANLEY,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.27
854398,COBBLESTONES - STANLEY,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.25
854398,COBBLESTONES - STANLEY,2023-03-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
854398,COBBLESTONES - STANLEY,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.8
854398,COBBLESTONES - STANLEY,2023-03-10T17:50:00.000+00:00,transformer,,Temperature,C,14.0
854398,COBBLESTONES - STANLEY,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
854398,COBBLESTONES - STANLEY,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
854398,COBBLESTONES - STANLEY,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.8
854398,COBBLESTONES - STANLEY,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.23
854398,COBBLESTONES - STANLEY,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.25
854398,COBBLESTONES - STANLEY,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
854398,COBBLESTONES - STANLEY,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
854398,COBBLESTONES - STANLEY,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
854398,COBBLESTONES - STANLEY,2023-03-10T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-10T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-10T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-10T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
854398,COBBLESTONES - STANLEY,2023-03-10T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-03-10T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-03-10T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-10T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-03-10T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-10T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.7
854398,COBBLESTONES - STANLEY,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.3
854398,COBBLESTONES - STANLEY,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.7
854398,COBBLESTONES - STANLEY,2023-03-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
854398,COBBLESTONES - STANLEY,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.2
854398,COBBLESTONES - STANLEY,2023-03-10T17:40:00.000+00:00,transformer,,Temperature,C,13.9
854398,COBBLESTONES - STANLEY,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
854398,COBBLESTONES - STANLEY,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
854398,COBBLESTONES - STANLEY,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
854398,COBBLESTONES - STANLEY,2023-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
854398,COBBLESTONES - STANLEY,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
854398,COBBLESTONES - STANLEY,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.01
854398,COBBLESTONES - STANLEY,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
854398,COBBLESTONES - STANLEY,2023-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
854398,COBBLESTONES - STANLEY,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
854398,COBBLESTONES - STANLEY,2023-03-10T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-10T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-10T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-10T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
854398,COBBLESTONES - STANLEY,2023-03-10T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
854398,COBBLESTONES - STANLEY,2023-03-10T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
854398,COBBLESTONES - STANLEY,2023-03-10T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-03-10T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-03-10T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-03-10T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.05
854398,COBBLESTONES - STANLEY,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
854398,COBBLESTONES - STANLEY,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.96
854398,COBBLESTONES - STANLEY,2023-03-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
854398,COBBLESTONES - STANLEY,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
854398,COBBLESTONES - STANLEY,2023-03-10T17:30:00.000+00:00,transformer,,Temperature,C,13.8
854398,COBBLESTONES - STANLEY,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
854398,COBBLESTONES - STANLEY,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854398,COBBLESTONES - STANLEY,2023-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.92
854398,COBBLESTONES - STANLEY,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.71
854398,COBBLESTONES - STANLEY,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.77
854398,COBBLESTONES - STANLEY,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
854398,COBBLESTONES - STANLEY,2023-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
854398,COBBLESTONES - STANLEY,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
854398,COBBLESTONES - STANLEY,2023-03-10T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-10T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-10T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-10T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
854398,COBBLESTONES - STANLEY,2023-03-10T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
854398,COBBLESTONES - STANLEY,2023-03-10T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
854398,COBBLESTONES - STANLEY,2023-03-10T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-03-10T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-10T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-03-10T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.26
854398,COBBLESTONES - STANLEY,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
854398,COBBLESTONES - STANLEY,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.78
854398,COBBLESTONES - STANLEY,2023-03-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
854398,COBBLESTONES - STANLEY,2023-03-10T17:20:00.000+00:00,transformer,,Temperature,C,13.7
854398,COBBLESTONES - STANLEY,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
854398,COBBLESTONES - STANLEY,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
854398,COBBLESTONES - STANLEY,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
854398,COBBLESTONES - STANLEY,2023-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854398,COBBLESTONES - STANLEY,2023-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.33
854398,COBBLESTONES - STANLEY,2023-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
854398,COBBLESTONES - STANLEY,2023-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.83
854398,COBBLESTONES - STANLEY,2023-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
854398,COBBLESTONES - STANLEY,2023-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
854398,COBBLESTONES - STANLEY,2023-03-10T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-10T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-10T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-10T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
854398,COBBLESTONES - STANLEY,2023-03-10T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
854398,COBBLESTONES - STANLEY,2023-03-10T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
854398,COBBLESTONES - STANLEY,2023-03-10T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-10T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-10T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-03-10T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
854398,COBBLESTONES - STANLEY,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
854398,COBBLESTONES - STANLEY,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
854398,COBBLESTONES - STANLEY,2023-03-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
854398,COBBLESTONES - STANLEY,2023-03-10T17:10:00.000+00:00,transformer,,Temperature,C,13.6
854398,COBBLESTONES - STANLEY,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
854398,COBBLESTONES - STANLEY,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
854398,COBBLESTONES - STANLEY,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
854398,COBBLESTONES - STANLEY,2023-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.19
854398,COBBLESTONES - STANLEY,2023-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
854398,COBBLESTONES - STANLEY,2023-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.28
854398,COBBLESTONES - STANLEY,2023-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
854398,COBBLESTONES - STANLEY,2023-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
854398,COBBLESTONES - STANLEY,2023-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
854398,COBBLESTONES - STANLEY,2023-03-10T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-10T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-10T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-10T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
854398,COBBLESTONES - STANLEY,2023-03-10T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
854398,COBBLESTONES - STANLEY,2023-03-10T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
854398,COBBLESTONES - STANLEY,2023-03-10T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-03-10T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-03-10T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-03-10T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
854398,COBBLESTONES - STANLEY,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
854398,COBBLESTONES - STANLEY,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
854398,COBBLESTONES - STANLEY,2023-03-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
854398,COBBLESTONES - STANLEY,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
854398,COBBLESTONES - STANLEY,2023-03-10T17:00:00.000+00:00,transformer,,Temperature,C,13.5
854398,COBBLESTONES - STANLEY,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
854398,COBBLESTONES - STANLEY,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
854398,COBBLESTONES - STANLEY,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
854398,COBBLESTONES - STANLEY,2023-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.13
854398,COBBLESTONES - STANLEY,2023-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.94
854398,COBBLESTONES - STANLEY,2023-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
854398,COBBLESTONES - STANLEY,2023-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
854398,COBBLESTONES - STANLEY,2023-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
854398,COBBLESTONES - STANLEY,2023-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
854398,COBBLESTONES - STANLEY,2023-03-10T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-10T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-10T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
