Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-10T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
854398,COBBLESTONES - STANLEY,2023-03-10T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
854398,COBBLESTONES - STANLEY,2023-03-10T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
854398,COBBLESTONES - STANLEY,2023-03-10T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-10T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-03-10T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-03-10T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.47
854398,COBBLESTONES - STANLEY,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.51
854398,COBBLESTONES - STANLEY,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.15
854398,COBBLESTONES - STANLEY,2023-03-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
854398,COBBLESTONES - STANLEY,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
854398,COBBLESTONES - STANLEY,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-03-10T16:50:00.000+00:00,transformer,,Temperature,C,13.4
854398,COBBLESTONES - STANLEY,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
854398,COBBLESTONES - STANLEY,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
854398,COBBLESTONES - STANLEY,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
854398,COBBLESTONES - STANLEY,2023-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854398,COBBLESTONES - STANLEY,2023-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
854398,COBBLESTONES - STANLEY,2023-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.7
854398,COBBLESTONES - STANLEY,2023-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.91
854398,COBBLESTONES - STANLEY,2023-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
854398,COBBLESTONES - STANLEY,2023-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
854398,COBBLESTONES - STANLEY,2023-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
854398,COBBLESTONES - STANLEY,2023-03-10T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-10T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-10T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-10T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
854398,COBBLESTONES - STANLEY,2023-03-10T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
854398,COBBLESTONES - STANLEY,2023-03-10T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
854398,COBBLESTONES - STANLEY,2023-03-10T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-10T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-03-10T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-03-10T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.11
854398,COBBLESTONES - STANLEY,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
854398,COBBLESTONES - STANLEY,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.65
854398,COBBLESTONES - STANLEY,2023-03-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-03-10T16:40:00.000+00:00,transformer,,Temperature,C,13.3
854398,COBBLESTONES - STANLEY,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
854398,COBBLESTONES - STANLEY,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
854398,COBBLESTONES - STANLEY,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
854398,COBBLESTONES - STANLEY,2023-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
854398,COBBLESTONES - STANLEY,2023-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.41
854398,COBBLESTONES - STANLEY,2023-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.46
854398,COBBLESTONES - STANLEY,2023-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
854398,COBBLESTONES - STANLEY,2023-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
854398,COBBLESTONES - STANLEY,2023-03-10T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-10T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-10T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-10T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-03-10T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
854398,COBBLESTONES - STANLEY,2023-03-10T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
854398,COBBLESTONES - STANLEY,2023-03-10T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-03-10T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-03-10T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-03-10T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.78
854398,COBBLESTONES - STANLEY,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
854398,COBBLESTONES - STANLEY,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
854398,COBBLESTONES - STANLEY,2023-03-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
854398,COBBLESTONES - STANLEY,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-03-10T16:30:00.000+00:00,transformer,,Temperature,C,13.2
854398,COBBLESTONES - STANLEY,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
854398,COBBLESTONES - STANLEY,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
854398,COBBLESTONES - STANLEY,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
854398,COBBLESTONES - STANLEY,2023-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
854398,COBBLESTONES - STANLEY,2023-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.66
854398,COBBLESTONES - STANLEY,2023-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.34
854398,COBBLESTONES - STANLEY,2023-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
854398,COBBLESTONES - STANLEY,2023-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
854398,COBBLESTONES - STANLEY,2023-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
854398,COBBLESTONES - STANLEY,2023-03-10T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-10T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-10T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-10T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-03-10T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
854398,COBBLESTONES - STANLEY,2023-03-10T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
854398,COBBLESTONES - STANLEY,2023-03-10T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-03-10T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-03-10T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-03-10T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.55
854398,COBBLESTONES - STANLEY,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.94
854398,COBBLESTONES - STANLEY,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.85
854398,COBBLESTONES - STANLEY,2023-03-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.2
854398,COBBLESTONES - STANLEY,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
854398,COBBLESTONES - STANLEY,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.6
854398,COBBLESTONES - STANLEY,2023-03-10T16:20:00.000+00:00,transformer,,Temperature,C,12.9
854398,COBBLESTONES - STANLEY,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
854398,COBBLESTONES - STANLEY,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
854398,COBBLESTONES - STANLEY,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
854398,COBBLESTONES - STANLEY,2023-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.31
854398,COBBLESTONES - STANLEY,2023-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.72
854398,COBBLESTONES - STANLEY,2023-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.41
854398,COBBLESTONES - STANLEY,2023-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
854398,COBBLESTONES - STANLEY,2023-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
854398,COBBLESTONES - STANLEY,2023-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
854398,COBBLESTONES - STANLEY,2023-03-10T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-10T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-10T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-10T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.41
854398,COBBLESTONES - STANLEY,2023-03-10T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
854398,COBBLESTONES - STANLEY,2023-03-10T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
854398,COBBLESTONES - STANLEY,2023-03-10T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-03-10T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-03-10T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-10T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.05
854398,COBBLESTONES - STANLEY,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.34
854398,COBBLESTONES - STANLEY,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.42
854398,COBBLESTONES - STANLEY,2023-03-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.6
854398,COBBLESTONES - STANLEY,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.7
854398,COBBLESTONES - STANLEY,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.5
854398,COBBLESTONES - STANLEY,2023-03-10T16:10:00.000+00:00,transformer,,Temperature,C,12.6
854398,COBBLESTONES - STANLEY,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
854398,COBBLESTONES - STANLEY,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
854398,COBBLESTONES - STANLEY,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
854398,COBBLESTONES - STANLEY,2023-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.46
854398,COBBLESTONES - STANLEY,2023-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.38
854398,COBBLESTONES - STANLEY,2023-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.61
854398,COBBLESTONES - STANLEY,2023-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
854398,COBBLESTONES - STANLEY,2023-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
854398,COBBLESTONES - STANLEY,2023-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
854398,COBBLESTONES - STANLEY,2023-03-10T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-10T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-10T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-10T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.36
854398,COBBLESTONES - STANLEY,2023-03-10T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
854398,COBBLESTONES - STANLEY,2023-03-10T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
854398,COBBLESTONES - STANLEY,2023-03-10T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-03-10T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-03-10T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-03-10T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.52
854398,COBBLESTONES - STANLEY,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.33
854398,COBBLESTONES - STANLEY,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
854398,COBBLESTONES - STANLEY,2023-03-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
854398,COBBLESTONES - STANLEY,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
854398,COBBLESTONES - STANLEY,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
854398,COBBLESTONES - STANLEY,2023-03-10T16:00:00.000+00:00,transformer,,Temperature,C,12.5
854398,COBBLESTONES - STANLEY,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
854398,COBBLESTONES - STANLEY,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
854398,COBBLESTONES - STANLEY,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.16
854398,COBBLESTONES - STANLEY,2023-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.68
854398,COBBLESTONES - STANLEY,2023-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.62
854398,COBBLESTONES - STANLEY,2023-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
854398,COBBLESTONES - STANLEY,2023-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
854398,COBBLESTONES - STANLEY,2023-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
854398,COBBLESTONES - STANLEY,2023-03-10T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-10T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-10T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-10T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.59
854398,COBBLESTONES - STANLEY,2023-03-10T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
854398,COBBLESTONES - STANLEY,2023-03-10T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-03-10T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-03-10T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-03-10T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-03-10T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
854398,COBBLESTONES - STANLEY,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
854398,COBBLESTONES - STANLEY,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
854398,COBBLESTONES - STANLEY,2023-03-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-03-10T15:50:00.000+00:00,transformer,,Temperature,C,12.4
854398,COBBLESTONES - STANLEY,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
854398,COBBLESTONES - STANLEY,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
854398,COBBLESTONES - STANLEY,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
854398,COBBLESTONES - STANLEY,2023-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
854398,COBBLESTONES - STANLEY,2023-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.02
854398,COBBLESTONES - STANLEY,2023-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-03-10T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-10T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-10T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-10T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.68
854398,COBBLESTONES - STANLEY,2023-03-10T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
854398,COBBLESTONES - STANLEY,2023-03-10T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
854398,COBBLESTONES - STANLEY,2023-03-10T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-03-10T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-03-10T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-03-10T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
854398,COBBLESTONES - STANLEY,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
854398,COBBLESTONES - STANLEY,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
854398,COBBLESTONES - STANLEY,2023-03-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-03-10T15:40:00.000+00:00,transformer,,Temperature,C,12.4
854398,COBBLESTONES - STANLEY,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
854398,COBBLESTONES - STANLEY,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
854398,COBBLESTONES - STANLEY,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
854398,COBBLESTONES - STANLEY,2023-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
854398,COBBLESTONES - STANLEY,2023-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
854398,COBBLESTONES - STANLEY,2023-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
854398,COBBLESTONES - STANLEY,2023-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-03-10T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-10T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-10T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-10T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.14
854398,COBBLESTONES - STANLEY,2023-03-10T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
854398,COBBLESTONES - STANLEY,2023-03-10T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-03-10T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-03-10T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-03-10T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-03-10T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
854398,COBBLESTONES - STANLEY,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
854398,COBBLESTONES - STANLEY,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
854398,COBBLESTONES - STANLEY,2023-03-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-03-10T15:30:00.000+00:00,transformer,,Temperature,C,12.4
854398,COBBLESTONES - STANLEY,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
854398,COBBLESTONES - STANLEY,2023-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
854398,COBBLESTONES - STANLEY,2023-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.98
854398,COBBLESTONES - STANLEY,2023-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-03-10T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-10T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-10T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-10T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.25
854398,COBBLESTONES - STANLEY,2023-03-10T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
854398,COBBLESTONES - STANLEY,2023-03-10T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
854398,COBBLESTONES - STANLEY,2023-03-10T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-03-10T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-03-10T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-10T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
854398,COBBLESTONES - STANLEY,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
854398,COBBLESTONES - STANLEY,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
854398,COBBLESTONES - STANLEY,2023-03-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-03-10T15:20:00.000+00:00,transformer,,Temperature,C,12.4
854398,COBBLESTONES - STANLEY,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
854398,COBBLESTONES - STANLEY,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854398,COBBLESTONES - STANLEY,2023-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
854398,COBBLESTONES - STANLEY,2023-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
854398,COBBLESTONES - STANLEY,2023-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
854398,COBBLESTONES - STANLEY,2023-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-03-10T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-10T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-10T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-10T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.25
854398,COBBLESTONES - STANLEY,2023-03-10T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
854398,COBBLESTONES - STANLEY,2023-03-10T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
854398,COBBLESTONES - STANLEY,2023-03-10T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-03-10T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-03-10T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-03-10T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
854398,COBBLESTONES - STANLEY,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
854398,COBBLESTONES - STANLEY,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
854398,COBBLESTONES - STANLEY,2023-03-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-03-10T15:10:00.000+00:00,transformer,,Temperature,C,12.4
854398,COBBLESTONES - STANLEY,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
854398,COBBLESTONES - STANLEY,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
854398,COBBLESTONES - STANLEY,2023-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
854398,COBBLESTONES - STANLEY,2023-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.06
854398,COBBLESTONES - STANLEY,2023-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-03-10T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-10T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-10T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-10T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.31
854398,COBBLESTONES - STANLEY,2023-03-10T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
854398,COBBLESTONES - STANLEY,2023-03-10T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
854398,COBBLESTONES - STANLEY,2023-03-10T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-03-10T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-03-10T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-03-10T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
854398,COBBLESTONES - STANLEY,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
854398,COBBLESTONES - STANLEY,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
854398,COBBLESTONES - STANLEY,2023-03-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-03-10T15:00:00.000+00:00,transformer,,Temperature,C,12.4
854398,COBBLESTONES - STANLEY,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
854398,COBBLESTONES - STANLEY,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
854398,COBBLESTONES - STANLEY,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
854398,COBBLESTONES - STANLEY,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
854398,COBBLESTONES - STANLEY,2023-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
854398,COBBLESTONES - STANLEY,2023-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
854398,COBBLESTONES - STANLEY,2023-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
854398,COBBLESTONES - STANLEY,2023-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
854398,COBBLESTONES - STANLEY,2023-03-10T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-10T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-10T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-10T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.41
854398,COBBLESTONES - STANLEY,2023-03-10T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
854398,COBBLESTONES - STANLEY,2023-03-10T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
854398,COBBLESTONES - STANLEY,2023-03-10T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-03-10T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-03-10T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-03-10T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
854398,COBBLESTONES - STANLEY,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
854398,COBBLESTONES - STANLEY,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
854398,COBBLESTONES - STANLEY,2023-03-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-03-10T14:50:00.000+00:00,transformer,,Temperature,C,12.4
854398,COBBLESTONES - STANLEY,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
854398,COBBLESTONES - STANLEY,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
854398,COBBLESTONES - STANLEY,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
854398,COBBLESTONES - STANLEY,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.84
854398,COBBLESTONES - STANLEY,2023-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
854398,COBBLESTONES - STANLEY,2023-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
854398,COBBLESTONES - STANLEY,2023-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-03-10T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-10T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-10T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-10T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.78
854398,COBBLESTONES - STANLEY,2023-03-10T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
854398,COBBLESTONES - STANLEY,2023-03-10T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
854398,COBBLESTONES - STANLEY,2023-03-10T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-03-10T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-03-10T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-03-10T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
854398,COBBLESTONES - STANLEY,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
854398,COBBLESTONES - STANLEY,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
854398,COBBLESTONES - STANLEY,2023-03-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-03-10T14:40:00.000+00:00,transformer,,Temperature,C,12.3
854398,COBBLESTONES - STANLEY,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
