Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
854398,COBBLESTONES - STANLEY,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
854398,COBBLESTONES - STANLEY,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
854398,COBBLESTONES - STANLEY,2023-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
854398,COBBLESTONES - STANLEY,2023-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
854398,COBBLESTONES - STANLEY,2023-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.09
854398,COBBLESTONES - STANLEY,2023-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-03-10T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-10T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-10T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-10T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
854398,COBBLESTONES - STANLEY,2023-03-10T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
854398,COBBLESTONES - STANLEY,2023-03-10T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
854398,COBBLESTONES - STANLEY,2023-03-10T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-03-10T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-10T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-03-10T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
854398,COBBLESTONES - STANLEY,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
854398,COBBLESTONES - STANLEY,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
854398,COBBLESTONES - STANLEY,2023-03-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-03-10T14:30:00.000+00:00,transformer,,Temperature,C,12.3
854398,COBBLESTONES - STANLEY,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
854398,COBBLESTONES - STANLEY,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
854398,COBBLESTONES - STANLEY,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
854398,COBBLESTONES - STANLEY,2023-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
854398,COBBLESTONES - STANLEY,2023-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
854398,COBBLESTONES - STANLEY,2023-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
854398,COBBLESTONES - STANLEY,2023-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-03-10T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-03-10T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
854398,COBBLESTONES - STANLEY,2023-03-10T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
854398,COBBLESTONES - STANLEY,2023-03-10T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
854398,COBBLESTONES - STANLEY,2023-03-10T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
854398,COBBLESTONES - STANLEY,2023-03-10T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
854398,COBBLESTONES - STANLEY,2023-03-10T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-10T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-03-10T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-03-10T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
854398,COBBLESTONES - STANLEY,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
854398,COBBLESTONES - STANLEY,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
854398,COBBLESTONES - STANLEY,2023-03-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-03-10T14:20:00.000+00:00,transformer,,Temperature,C,12.2
854398,COBBLESTONES - STANLEY,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
854398,COBBLESTONES - STANLEY,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
854398,COBBLESTONES - STANLEY,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
854398,COBBLESTONES - STANLEY,2023-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
854398,COBBLESTONES - STANLEY,2023-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.62
854398,COBBLESTONES - STANLEY,2023-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.3
854398,COBBLESTONES - STANLEY,2023-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.42
854398,COBBLESTONES - STANLEY,2023-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
854398,COBBLESTONES - STANLEY,2023-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-03-10T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-03-10T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
854398,COBBLESTONES - STANLEY,2023-03-10T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
854398,COBBLESTONES - STANLEY,2023-03-10T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
854398,COBBLESTONES - STANLEY,2023-03-10T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.48
854398,COBBLESTONES - STANLEY,2023-03-10T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
854398,COBBLESTONES - STANLEY,2023-03-10T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-03-10T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-03-10T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-03-10T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
854398,COBBLESTONES - STANLEY,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
854398,COBBLESTONES - STANLEY,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
854398,COBBLESTONES - STANLEY,2023-03-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-03-10T14:10:00.000+00:00,transformer,,Temperature,C,12.1
854398,COBBLESTONES - STANLEY,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
854398,COBBLESTONES - STANLEY,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
854398,COBBLESTONES - STANLEY,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
854398,COBBLESTONES - STANLEY,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
854398,COBBLESTONES - STANLEY,2023-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.67
854398,COBBLESTONES - STANLEY,2023-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.24
854398,COBBLESTONES - STANLEY,2023-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
854398,COBBLESTONES - STANLEY,2023-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
854398,COBBLESTONES - STANLEY,2023-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-03-10T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-03-10T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
854398,COBBLESTONES - STANLEY,2023-03-10T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
854398,COBBLESTONES - STANLEY,2023-03-10T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
854398,COBBLESTONES - STANLEY,2023-03-10T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
854398,COBBLESTONES - STANLEY,2023-03-10T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
854398,COBBLESTONES - STANLEY,2023-03-10T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-03-10T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-03-10T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-03-10T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
854398,COBBLESTONES - STANLEY,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
854398,COBBLESTONES - STANLEY,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
854398,COBBLESTONES - STANLEY,2023-03-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-03-10T14:00:00.000+00:00,transformer,,Temperature,C,12.1
854398,COBBLESTONES - STANLEY,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
854398,COBBLESTONES - STANLEY,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
854398,COBBLESTONES - STANLEY,2023-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
854398,COBBLESTONES - STANLEY,2023-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
854398,COBBLESTONES - STANLEY,2023-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
854398,COBBLESTONES - STANLEY,2023-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
854398,COBBLESTONES - STANLEY,2023-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
854398,COBBLESTONES - STANLEY,2023-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
854398,COBBLESTONES - STANLEY,2023-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-03-10T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-03-10T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
854398,COBBLESTONES - STANLEY,2023-03-10T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
854398,COBBLESTONES - STANLEY,2023-03-10T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
854398,COBBLESTONES - STANLEY,2023-03-10T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
854398,COBBLESTONES - STANLEY,2023-03-10T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
854398,COBBLESTONES - STANLEY,2023-03-10T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-03-10T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-03-10T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-03-10T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
854398,COBBLESTONES - STANLEY,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
854398,COBBLESTONES - STANLEY,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
854398,COBBLESTONES - STANLEY,2023-03-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-03-10T13:50:00.000+00:00,transformer,,Temperature,C,12.0
854398,COBBLESTONES - STANLEY,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
854398,COBBLESTONES - STANLEY,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
854398,COBBLESTONES - STANLEY,2023-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
854398,COBBLESTONES - STANLEY,2023-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
854398,COBBLESTONES - STANLEY,2023-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
854398,COBBLESTONES - STANLEY,2023-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
854398,COBBLESTONES - STANLEY,2023-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-03-10T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-03-10T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
854398,COBBLESTONES - STANLEY,2023-03-10T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
854398,COBBLESTONES - STANLEY,2023-03-10T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
854398,COBBLESTONES - STANLEY,2023-03-10T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
854398,COBBLESTONES - STANLEY,2023-03-10T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
854398,COBBLESTONES - STANLEY,2023-03-10T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-03-10T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-03-10T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-03-10T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
854398,COBBLESTONES - STANLEY,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.52
854398,COBBLESTONES - STANLEY,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
854398,COBBLESTONES - STANLEY,2023-03-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-03-10T13:40:00.000+00:00,transformer,,Temperature,C,12.0
854398,COBBLESTONES - STANLEY,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
854398,COBBLESTONES - STANLEY,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
854398,COBBLESTONES - STANLEY,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
854398,COBBLESTONES - STANLEY,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
854398,COBBLESTONES - STANLEY,2023-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
854398,COBBLESTONES - STANLEY,2023-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.55
854398,COBBLESTONES - STANLEY,2023-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
854398,COBBLESTONES - STANLEY,2023-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
854398,COBBLESTONES - STANLEY,2023-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-03-10T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-10T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-03-10T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
854398,COBBLESTONES - STANLEY,2023-03-10T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
854398,COBBLESTONES - STANLEY,2023-03-10T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
854398,COBBLESTONES - STANLEY,2023-03-10T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
854398,COBBLESTONES - STANLEY,2023-03-10T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-10T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-03-10T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-03-10T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
854398,COBBLESTONES - STANLEY,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
854398,COBBLESTONES - STANLEY,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
854398,COBBLESTONES - STANLEY,2023-03-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-03-10T13:30:00.000+00:00,transformer,,Temperature,C,11.9
854398,COBBLESTONES - STANLEY,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
854398,COBBLESTONES - STANLEY,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
854398,COBBLESTONES - STANLEY,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
854398,COBBLESTONES - STANLEY,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
854398,COBBLESTONES - STANLEY,2023-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.27
854398,COBBLESTONES - STANLEY,2023-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.75
854398,COBBLESTONES - STANLEY,2023-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
854398,COBBLESTONES - STANLEY,2023-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
854398,COBBLESTONES - STANLEY,2023-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-03-10T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-10T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-10T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-10T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
854398,COBBLESTONES - STANLEY,2023-03-10T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
854398,COBBLESTONES - STANLEY,2023-03-10T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
854398,COBBLESTONES - STANLEY,2023-03-10T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-03-10T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-03-10T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-03-10T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
854398,COBBLESTONES - STANLEY,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
854398,COBBLESTONES - STANLEY,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
854398,COBBLESTONES - STANLEY,2023-03-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-03-10T13:20:00.000+00:00,transformer,,Temperature,C,11.8
854398,COBBLESTONES - STANLEY,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
854398,COBBLESTONES - STANLEY,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
854398,COBBLESTONES - STANLEY,2023-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.17
854398,COBBLESTONES - STANLEY,2023-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
854398,COBBLESTONES - STANLEY,2023-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
854398,COBBLESTONES - STANLEY,2023-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-03-10T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-10T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-10T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-10T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
854398,COBBLESTONES - STANLEY,2023-03-10T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
854398,COBBLESTONES - STANLEY,2023-03-10T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
854398,COBBLESTONES - STANLEY,2023-03-10T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-03-10T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-03-10T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-03-10T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
854398,COBBLESTONES - STANLEY,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
854398,COBBLESTONES - STANLEY,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
854398,COBBLESTONES - STANLEY,2023-03-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-03-10T13:10:00.000+00:00,transformer,,Temperature,C,11.8
854398,COBBLESTONES - STANLEY,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
854398,COBBLESTONES - STANLEY,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
854398,COBBLESTONES - STANLEY,2023-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
854398,COBBLESTONES - STANLEY,2023-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.34
854398,COBBLESTONES - STANLEY,2023-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-03-10T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-10T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-10T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-10T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.5
854398,COBBLESTONES - STANLEY,2023-03-10T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
854398,COBBLESTONES - STANLEY,2023-03-10T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
854398,COBBLESTONES - STANLEY,2023-03-10T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-03-10T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-03-10T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-03-10T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
854398,COBBLESTONES - STANLEY,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
854398,COBBLESTONES - STANLEY,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
854398,COBBLESTONES - STANLEY,2023-03-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-03-10T13:00:00.000+00:00,transformer,,Temperature,C,11.7
854398,COBBLESTONES - STANLEY,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
854398,COBBLESTONES - STANLEY,2023-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
854398,COBBLESTONES - STANLEY,2023-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
854398,COBBLESTONES - STANLEY,2023-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.64
854398,COBBLESTONES - STANLEY,2023-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
854398,COBBLESTONES - STANLEY,2023-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-03-10T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-10T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-10T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-10T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-03-10T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
854398,COBBLESTONES - STANLEY,2023-03-10T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
854398,COBBLESTONES - STANLEY,2023-03-10T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-03-10T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-03-10T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-03-10T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
854398,COBBLESTONES - STANLEY,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
854398,COBBLESTONES - STANLEY,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
854398,COBBLESTONES - STANLEY,2023-03-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-03-10T12:50:00.000+00:00,transformer,,Temperature,C,11.6
854398,COBBLESTONES - STANLEY,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
854398,COBBLESTONES - STANLEY,2023-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.41
854398,COBBLESTONES - STANLEY,2023-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
854398,COBBLESTONES - STANLEY,2023-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
854398,COBBLESTONES - STANLEY,2023-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-03-10T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-10T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-10T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-03-10T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-03-10T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
854398,COBBLESTONES - STANLEY,2023-03-10T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
854398,COBBLESTONES - STANLEY,2023-03-10T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-10T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-10T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-03-10T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
854398,COBBLESTONES - STANLEY,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
854398,COBBLESTONES - STANLEY,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
854398,COBBLESTONES - STANLEY,2023-03-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-03-10T12:40:00.000+00:00,transformer,,Temperature,C,11.6
854398,COBBLESTONES - STANLEY,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854398,COBBLESTONES - STANLEY,2023-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
854398,COBBLESTONES - STANLEY,2023-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
854398,COBBLESTONES - STANLEY,2023-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
854398,COBBLESTONES - STANLEY,2023-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
854398,COBBLESTONES - STANLEY,2023-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
854398,COBBLESTONES - STANLEY,2023-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-03-10T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-10T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-10T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
854398,COBBLESTONES - STANLEY,2023-03-10T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
854398,COBBLESTONES - STANLEY,2023-03-10T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
854398,COBBLESTONES - STANLEY,2023-03-10T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
854398,COBBLESTONES - STANLEY,2023-03-10T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-03-10T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-03-10T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-03-10T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
854398,COBBLESTONES - STANLEY,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
854398,COBBLESTONES - STANLEY,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
854398,COBBLESTONES - STANLEY,2023-03-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-03-10T12:30:00.000+00:00,transformer,,Temperature,C,11.5
854398,COBBLESTONES - STANLEY,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
854398,COBBLESTONES - STANLEY,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
854398,COBBLESTONES - STANLEY,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
854398,COBBLESTONES - STANLEY,2023-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
854398,COBBLESTONES - STANLEY,2023-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.31
854398,COBBLESTONES - STANLEY,2023-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
854398,COBBLESTONES - STANLEY,2023-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
854398,COBBLESTONES - STANLEY,2023-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-03-10T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-10T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-10T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
854398,COBBLESTONES - STANLEY,2023-03-10T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
854398,COBBLESTONES - STANLEY,2023-03-10T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
