Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.64
854398,COBBLESTONES - STANLEY,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.57
854398,COBBLESTONES - STANLEY,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.81
854398,COBBLESTONES - STANLEY,2023-03-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
854398,COBBLESTONES - STANLEY,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
854398,COBBLESTONES - STANLEY,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
854398,COBBLESTONES - STANLEY,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
854398,COBBLESTONES - STANLEY,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
854398,COBBLESTONES - STANLEY,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
854398,COBBLESTONES - STANLEY,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.29
854398,COBBLESTONES - STANLEY,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.62
854398,COBBLESTONES - STANLEY,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.74
854398,COBBLESTONES - STANLEY,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
854398,COBBLESTONES - STANLEY,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
854398,COBBLESTONES - STANLEY,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
854398,COBBLESTONES - STANLEY,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
854398,COBBLESTONES - STANLEY,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
854398,COBBLESTONES - STANLEY,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
854398,COBBLESTONES - STANLEY,2023-03-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.62
854398,COBBLESTONES - STANLEY,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.58
854398,COBBLESTONES - STANLEY,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
854398,COBBLESTONES - STANLEY,2023-03-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.6
854398,COBBLESTONES - STANLEY,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.5
854398,COBBLESTONES - STANLEY,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
854398,COBBLESTONES - STANLEY,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
854398,COBBLESTONES - STANLEY,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
854398,COBBLESTONES - STANLEY,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
854398,COBBLESTONES - STANLEY,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.17
854398,COBBLESTONES - STANLEY,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.31
854398,COBBLESTONES - STANLEY,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
854398,COBBLESTONES - STANLEY,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
854398,COBBLESTONES - STANLEY,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
854398,COBBLESTONES - STANLEY,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
854398,COBBLESTONES - STANLEY,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
854398,COBBLESTONES - STANLEY,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
854398,COBBLESTONES - STANLEY,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
854398,COBBLESTONES - STANLEY,2023-03-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.15
854398,COBBLESTONES - STANLEY,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.39
854398,COBBLESTONES - STANLEY,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.73
854398,COBBLESTONES - STANLEY,2023-03-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
854398,COBBLESTONES - STANLEY,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
854398,COBBLESTONES - STANLEY,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
854398,COBBLESTONES - STANLEY,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
854398,COBBLESTONES - STANLEY,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.85
854398,COBBLESTONES - STANLEY,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.64
854398,COBBLESTONES - STANLEY,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
854398,COBBLESTONES - STANLEY,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
854398,COBBLESTONES - STANLEY,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
854398,COBBLESTONES - STANLEY,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
854398,COBBLESTONES - STANLEY,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
854398,COBBLESTONES - STANLEY,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
854398,COBBLESTONES - STANLEY,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
854398,COBBLESTONES - STANLEY,2023-03-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
854398,COBBLESTONES - STANLEY,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.96
854398,COBBLESTONES - STANLEY,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.74
854398,COBBLESTONES - STANLEY,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.29
854398,COBBLESTONES - STANLEY,2023-03-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
854398,COBBLESTONES - STANLEY,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
854398,COBBLESTONES - STANLEY,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
854398,COBBLESTONES - STANLEY,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
854398,COBBLESTONES - STANLEY,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.79
854398,COBBLESTONES - STANLEY,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.85
854398,COBBLESTONES - STANLEY,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.59
854398,COBBLESTONES - STANLEY,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
854398,COBBLESTONES - STANLEY,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
854398,COBBLESTONES - STANLEY,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
854398,COBBLESTONES - STANLEY,2023-03-11T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-11T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
854398,COBBLESTONES - STANLEY,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
854398,COBBLESTONES - STANLEY,2023-03-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-03-11T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
854398,COBBLESTONES - STANLEY,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.73
854398,COBBLESTONES - STANLEY,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.49
854398,COBBLESTONES - STANLEY,2023-03-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
854398,COBBLESTONES - STANLEY,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
854398,COBBLESTONES - STANLEY,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
854398,COBBLESTONES - STANLEY,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
854398,COBBLESTONES - STANLEY,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
854398,COBBLESTONES - STANLEY,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.59
854398,COBBLESTONES - STANLEY,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
854398,COBBLESTONES - STANLEY,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
854398,COBBLESTONES - STANLEY,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
854398,COBBLESTONES - STANLEY,2023-03-11T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-11T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
854398,COBBLESTONES - STANLEY,2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-03-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
854398,COBBLESTONES - STANLEY,2023-03-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-03-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.88
854398,COBBLESTONES - STANLEY,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.07
854398,COBBLESTONES - STANLEY,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.31
854398,COBBLESTONES - STANLEY,2023-03-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
854398,COBBLESTONES - STANLEY,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
854398,COBBLESTONES - STANLEY,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
854398,COBBLESTONES - STANLEY,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
854398,COBBLESTONES - STANLEY,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
854398,COBBLESTONES - STANLEY,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.5
854398,COBBLESTONES - STANLEY,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
854398,COBBLESTONES - STANLEY,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
854398,COBBLESTONES - STANLEY,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
854398,COBBLESTONES - STANLEY,2023-03-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
854398,COBBLESTONES - STANLEY,2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
854398,COBBLESTONES - STANLEY,2023-03-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
854398,COBBLESTONES - STANLEY,2023-03-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-03-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.97
854398,COBBLESTONES - STANLEY,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.5
854398,COBBLESTONES - STANLEY,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.34
854398,COBBLESTONES - STANLEY,2023-03-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
854398,COBBLESTONES - STANLEY,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
854398,COBBLESTONES - STANLEY,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
854398,COBBLESTONES - STANLEY,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.81
854398,COBBLESTONES - STANLEY,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.67
854398,COBBLESTONES - STANLEY,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.3
854398,COBBLESTONES - STANLEY,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
854398,COBBLESTONES - STANLEY,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
854398,COBBLESTONES - STANLEY,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
854398,COBBLESTONES - STANLEY,2023-03-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
854398,COBBLESTONES - STANLEY,2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-03-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
854398,COBBLESTONES - STANLEY,2023-03-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-03-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.72
854398,COBBLESTONES - STANLEY,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.38
854398,COBBLESTONES - STANLEY,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.3
854398,COBBLESTONES - STANLEY,2023-03-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
854398,COBBLESTONES - STANLEY,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.4
854398,COBBLESTONES - STANLEY,2023-03-11T17:10:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.74
854398,COBBLESTONES - STANLEY,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.54
854398,COBBLESTONES - STANLEY,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.13
854398,COBBLESTONES - STANLEY,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
854398,COBBLESTONES - STANLEY,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
854398,COBBLESTONES - STANLEY,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
854398,COBBLESTONES - STANLEY,2023-03-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
854398,COBBLESTONES - STANLEY,2023-03-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
854398,COBBLESTONES - STANLEY,2023-03-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-03-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-03-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.67
854398,COBBLESTONES - STANLEY,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.21
854398,COBBLESTONES - STANLEY,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.59
854398,COBBLESTONES - STANLEY,2023-03-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
854398,COBBLESTONES - STANLEY,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
854398,COBBLESTONES - STANLEY,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.3
854398,COBBLESTONES - STANLEY,2023-03-11T17:00:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
854398,COBBLESTONES - STANLEY,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
854398,COBBLESTONES - STANLEY,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.14
854398,COBBLESTONES - STANLEY,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.73
854398,COBBLESTONES - STANLEY,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.56
854398,COBBLESTONES - STANLEY,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
854398,COBBLESTONES - STANLEY,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
854398,COBBLESTONES - STANLEY,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
854398,COBBLESTONES - STANLEY,2023-03-11T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-11T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-11T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
854398,COBBLESTONES - STANLEY,2023-03-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
854398,COBBLESTONES - STANLEY,2023-03-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
854398,COBBLESTONES - STANLEY,2023-03-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-03-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-03-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
854398,COBBLESTONES - STANLEY,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.33
854398,COBBLESTONES - STANLEY,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.22
854398,COBBLESTONES - STANLEY,2023-03-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
854398,COBBLESTONES - STANLEY,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.5
854398,COBBLESTONES - STANLEY,2023-03-11T16:50:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
854398,COBBLESTONES - STANLEY,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
854398,COBBLESTONES - STANLEY,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
854398,COBBLESTONES - STANLEY,2023-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.26
854398,COBBLESTONES - STANLEY,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.53
854398,COBBLESTONES - STANLEY,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.53
854398,COBBLESTONES - STANLEY,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
854398,COBBLESTONES - STANLEY,2023-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
854398,COBBLESTONES - STANLEY,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
854398,COBBLESTONES - STANLEY,2023-03-11T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-11T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-11T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
854398,COBBLESTONES - STANLEY,2023-03-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
854398,COBBLESTONES - STANLEY,2023-03-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
854398,COBBLESTONES - STANLEY,2023-03-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-03-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-03-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
854398,COBBLESTONES - STANLEY,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
854398,COBBLESTONES - STANLEY,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
854398,COBBLESTONES - STANLEY,2023-03-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-03-11T16:40:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
854398,COBBLESTONES - STANLEY,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
854398,COBBLESTONES - STANLEY,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
854398,COBBLESTONES - STANLEY,2023-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854398,COBBLESTONES - STANLEY,2023-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.14
854398,COBBLESTONES - STANLEY,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
854398,COBBLESTONES - STANLEY,2023-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
854398,COBBLESTONES - STANLEY,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
854398,COBBLESTONES - STANLEY,2023-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
854398,COBBLESTONES - STANLEY,2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
854398,COBBLESTONES - STANLEY,2023-03-11T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-11T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-11T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-11T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
854398,COBBLESTONES - STANLEY,2023-03-11T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-03-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
854398,COBBLESTONES - STANLEY,2023-03-11T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-03-11T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-03-11T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-11T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
854398,COBBLESTONES - STANLEY,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.79
854398,COBBLESTONES - STANLEY,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.29
854398,COBBLESTONES - STANLEY,2023-03-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
854398,COBBLESTONES - STANLEY,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-03-11T16:30:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
854398,COBBLESTONES - STANLEY,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
854398,COBBLESTONES - STANLEY,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
854398,COBBLESTONES - STANLEY,2023-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.62
854398,COBBLESTONES - STANLEY,2023-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
854398,COBBLESTONES - STANLEY,2023-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.78
854398,COBBLESTONES - STANLEY,2023-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
854398,COBBLESTONES - STANLEY,2023-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
854398,COBBLESTONES - STANLEY,2023-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
854398,COBBLESTONES - STANLEY,2023-03-11T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-11T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-11T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-11T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
854398,COBBLESTONES - STANLEY,2023-03-11T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
854398,COBBLESTONES - STANLEY,2023-03-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
854398,COBBLESTONES - STANLEY,2023-03-11T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-03-11T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-03-11T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-03-11T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
854398,COBBLESTONES - STANLEY,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.13
854398,COBBLESTONES - STANLEY,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.9
854398,COBBLESTONES - STANLEY,2023-03-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
854398,COBBLESTONES - STANLEY,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
854398,COBBLESTONES - STANLEY,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
854398,COBBLESTONES - STANLEY,2023-03-11T16:20:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
854398,COBBLESTONES - STANLEY,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
854398,COBBLESTONES - STANLEY,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
854398,COBBLESTONES - STANLEY,2023-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854398,COBBLESTONES - STANLEY,2023-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.64
854398,COBBLESTONES - STANLEY,2023-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.89
854398,COBBLESTONES - STANLEY,2023-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.6
854398,COBBLESTONES - STANLEY,2023-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
854398,COBBLESTONES - STANLEY,2023-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
854398,COBBLESTONES - STANLEY,2023-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
854398,COBBLESTONES - STANLEY,2023-03-11T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-11T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-11T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-11T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-03-11T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
854398,COBBLESTONES - STANLEY,2023-03-11T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
854398,COBBLESTONES - STANLEY,2023-03-11T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-03-11T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-11T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-03-11T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
854398,COBBLESTONES - STANLEY,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
854398,COBBLESTONES - STANLEY,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.43
854398,COBBLESTONES - STANLEY,2023-03-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.4
854398,COBBLESTONES - STANLEY,2023-03-11T16:10:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
854398,COBBLESTONES - STANLEY,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
854398,COBBLESTONES - STANLEY,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
854398,COBBLESTONES - STANLEY,2023-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.95
