Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
854398,COBBLESTONES - STANLEY,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.23
854398,COBBLESTONES - STANLEY,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
854398,COBBLESTONES - STANLEY,2023-03-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
854398,COBBLESTONES - STANLEY,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
854398,COBBLESTONES - STANLEY,2023-03-11T13:50:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
854398,COBBLESTONES - STANLEY,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
854398,COBBLESTONES - STANLEY,2023-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.53
854398,COBBLESTONES - STANLEY,2023-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.84
854398,COBBLESTONES - STANLEY,2023-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.34
854398,COBBLESTONES - STANLEY,2023-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
854398,COBBLESTONES - STANLEY,2023-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
854398,COBBLESTONES - STANLEY,2023-03-11T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-11T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-11T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-11T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
854398,COBBLESTONES - STANLEY,2023-03-11T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
854398,COBBLESTONES - STANLEY,2023-03-11T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
854398,COBBLESTONES - STANLEY,2023-03-11T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-11T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-11T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-03-11T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
854398,COBBLESTONES - STANLEY,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.27
854398,COBBLESTONES - STANLEY,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.07
854398,COBBLESTONES - STANLEY,2023-03-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
854398,COBBLESTONES - STANLEY,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-03-11T13:40:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
854398,COBBLESTONES - STANLEY,2023-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.98
854398,COBBLESTONES - STANLEY,2023-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
854398,COBBLESTONES - STANLEY,2023-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
854398,COBBLESTONES - STANLEY,2023-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
854398,COBBLESTONES - STANLEY,2023-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
854398,COBBLESTONES - STANLEY,2023-03-11T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-11T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-11T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-11T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
854398,COBBLESTONES - STANLEY,2023-03-11T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
854398,COBBLESTONES - STANLEY,2023-03-11T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
854398,COBBLESTONES - STANLEY,2023-03-11T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-03-11T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-11T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-03-11T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
854398,COBBLESTONES - STANLEY,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
854398,COBBLESTONES - STANLEY,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
854398,COBBLESTONES - STANLEY,2023-03-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
854398,COBBLESTONES - STANLEY,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-03-11T13:30:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
854398,COBBLESTONES - STANLEY,2023-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.02
854398,COBBLESTONES - STANLEY,2023-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
854398,COBBLESTONES - STANLEY,2023-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
854398,COBBLESTONES - STANLEY,2023-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
854398,COBBLESTONES - STANLEY,2023-03-11T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-11T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-11T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-11T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
854398,COBBLESTONES - STANLEY,2023-03-11T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
854398,COBBLESTONES - STANLEY,2023-03-11T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
854398,COBBLESTONES - STANLEY,2023-03-11T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-11T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-11T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-03-11T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
854398,COBBLESTONES - STANLEY,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.99
854398,COBBLESTONES - STANLEY,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
854398,COBBLESTONES - STANLEY,2023-03-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
854398,COBBLESTONES - STANLEY,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-03-11T13:20:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
854398,COBBLESTONES - STANLEY,2023-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
854398,COBBLESTONES - STANLEY,2023-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.36
854398,COBBLESTONES - STANLEY,2023-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.15
854398,COBBLESTONES - STANLEY,2023-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
854398,COBBLESTONES - STANLEY,2023-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
854398,COBBLESTONES - STANLEY,2023-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
854398,COBBLESTONES - STANLEY,2023-03-11T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-11T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-11T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-11T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-03-11T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
854398,COBBLESTONES - STANLEY,2023-03-11T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
854398,COBBLESTONES - STANLEY,2023-03-11T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-11T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-03-11T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-03-11T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
854398,COBBLESTONES - STANLEY,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.23
854398,COBBLESTONES - STANLEY,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
854398,COBBLESTONES - STANLEY,2023-03-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
854398,COBBLESTONES - STANLEY,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-03-11T13:10:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
854398,COBBLESTONES - STANLEY,2023-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.8
854398,COBBLESTONES - STANLEY,2023-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
854398,COBBLESTONES - STANLEY,2023-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
854398,COBBLESTONES - STANLEY,2023-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
854398,COBBLESTONES - STANLEY,2023-03-11T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-11T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-11T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-11T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.61
854398,COBBLESTONES - STANLEY,2023-03-11T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
854398,COBBLESTONES - STANLEY,2023-03-11T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
854398,COBBLESTONES - STANLEY,2023-03-11T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-03-11T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-03-11T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-03-11T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
854398,COBBLESTONES - STANLEY,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.17
854398,COBBLESTONES - STANLEY,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
854398,COBBLESTONES - STANLEY,2023-03-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
854398,COBBLESTONES - STANLEY,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-03-11T13:00:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
854398,COBBLESTONES - STANLEY,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
854398,COBBLESTONES - STANLEY,2023-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.18
854398,COBBLESTONES - STANLEY,2023-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
854398,COBBLESTONES - STANLEY,2023-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
854398,COBBLESTONES - STANLEY,2023-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-03-11T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-11T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-11T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-11T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.34
854398,COBBLESTONES - STANLEY,2023-03-11T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
854398,COBBLESTONES - STANLEY,2023-03-11T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
854398,COBBLESTONES - STANLEY,2023-03-11T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-11T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-03-11T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-03-11T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
854398,COBBLESTONES - STANLEY,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
854398,COBBLESTONES - STANLEY,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.46
854398,COBBLESTONES - STANLEY,2023-03-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-03-11T12:50:00.000+00:00,transformer,,Temperature,C,18.0
854398,COBBLESTONES - STANLEY,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
854398,COBBLESTONES - STANLEY,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
854398,COBBLESTONES - STANLEY,2023-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
854398,COBBLESTONES - STANLEY,2023-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
854398,COBBLESTONES - STANLEY,2023-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
854398,COBBLESTONES - STANLEY,2023-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
854398,COBBLESTONES - STANLEY,2023-03-11T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-11T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-11T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-03-11T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
854398,COBBLESTONES - STANLEY,2023-03-11T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
854398,COBBLESTONES - STANLEY,2023-03-11T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
854398,COBBLESTONES - STANLEY,2023-03-11T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-03-11T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-03-11T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-03-11T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
854398,COBBLESTONES - STANLEY,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
854398,COBBLESTONES - STANLEY,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
854398,COBBLESTONES - STANLEY,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
854398,COBBLESTONES - STANLEY,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.17
854398,COBBLESTONES - STANLEY,2023-03-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
854398,COBBLESTONES - STANLEY,2023-03-11T12:40:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
854398,COBBLESTONES - STANLEY,2023-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
854398,COBBLESTONES - STANLEY,2023-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
854398,COBBLESTONES - STANLEY,2023-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.71
854398,COBBLESTONES - STANLEY,2023-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.59
854398,COBBLESTONES - STANLEY,2023-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
854398,COBBLESTONES - STANLEY,2023-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
854398,COBBLESTONES - STANLEY,2023-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
854398,COBBLESTONES - STANLEY,2023-03-11T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-11T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-11T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-03-11T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
854398,COBBLESTONES - STANLEY,2023-03-11T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
854398,COBBLESTONES - STANLEY,2023-03-11T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
854398,COBBLESTONES - STANLEY,2023-03-11T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-11T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-03-11T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-03-11T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
854398,COBBLESTONES - STANLEY,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.43
854398,COBBLESTONES - STANLEY,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
854398,COBBLESTONES - STANLEY,2023-03-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
854398,COBBLESTONES - STANLEY,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-03-11T12:30:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
854398,COBBLESTONES - STANLEY,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
854398,COBBLESTONES - STANLEY,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
854398,COBBLESTONES - STANLEY,2023-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
854398,COBBLESTONES - STANLEY,2023-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.02
854398,COBBLESTONES - STANLEY,2023-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.42
854398,COBBLESTONES - STANLEY,2023-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
854398,COBBLESTONES - STANLEY,2023-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
854398,COBBLESTONES - STANLEY,2023-03-11T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-11T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-11T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-03-11T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
854398,COBBLESTONES - STANLEY,2023-03-11T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
854398,COBBLESTONES - STANLEY,2023-03-11T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
854398,COBBLESTONES - STANLEY,2023-03-11T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-03-11T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-03-11T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-03-11T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
854398,COBBLESTONES - STANLEY,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.63
854398,COBBLESTONES - STANLEY,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
854398,COBBLESTONES - STANLEY,2023-03-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
854398,COBBLESTONES - STANLEY,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-03-11T12:20:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
854398,COBBLESTONES - STANLEY,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
854398,COBBLESTONES - STANLEY,2023-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
854398,COBBLESTONES - STANLEY,2023-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.37
854398,COBBLESTONES - STANLEY,2023-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.23
854398,COBBLESTONES - STANLEY,2023-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
854398,COBBLESTONES - STANLEY,2023-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
854398,COBBLESTONES - STANLEY,2023-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
854398,COBBLESTONES - STANLEY,2023-03-11T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-11T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-11T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-03-11T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
854398,COBBLESTONES - STANLEY,2023-03-11T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
854398,COBBLESTONES - STANLEY,2023-03-11T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
854398,COBBLESTONES - STANLEY,2023-03-11T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-03-11T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-03-11T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-03-11T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
854398,COBBLESTONES - STANLEY,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.29
854398,COBBLESTONES - STANLEY,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.4
854398,COBBLESTONES - STANLEY,2023-03-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.9
854398,COBBLESTONES - STANLEY,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
854398,COBBLESTONES - STANLEY,2023-03-11T12:10:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
854398,COBBLESTONES - STANLEY,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
854398,COBBLESTONES - STANLEY,2023-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
854398,COBBLESTONES - STANLEY,2023-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.32
854398,COBBLESTONES - STANLEY,2023-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.39
854398,COBBLESTONES - STANLEY,2023-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.66
854398,COBBLESTONES - STANLEY,2023-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
854398,COBBLESTONES - STANLEY,2023-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
854398,COBBLESTONES - STANLEY,2023-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
854398,COBBLESTONES - STANLEY,2023-03-11T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-11T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-11T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-03-11T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
854398,COBBLESTONES - STANLEY,2023-03-11T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
854398,COBBLESTONES - STANLEY,2023-03-11T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
854398,COBBLESTONES - STANLEY,2023-03-11T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-03-11T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-03-11T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-03-11T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
854398,COBBLESTONES - STANLEY,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.76
854398,COBBLESTONES - STANLEY,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
854398,COBBLESTONES - STANLEY,2023-03-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
854398,COBBLESTONES - STANLEY,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-03-11T12:00:00.000+00:00,transformer,,Temperature,C,16.8
854398,COBBLESTONES - STANLEY,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
854398,COBBLESTONES - STANLEY,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
854398,COBBLESTONES - STANLEY,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
854398,COBBLESTONES - STANLEY,2023-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
854398,COBBLESTONES - STANLEY,2023-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.06
854398,COBBLESTONES - STANLEY,2023-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.71
854398,COBBLESTONES - STANLEY,2023-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
854398,COBBLESTONES - STANLEY,2023-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
854398,COBBLESTONES - STANLEY,2023-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
854398,COBBLESTONES - STANLEY,2023-03-11T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-11T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-11T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-03-11T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
854398,COBBLESTONES - STANLEY,2023-03-11T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
854398,COBBLESTONES - STANLEY,2023-03-11T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
854398,COBBLESTONES - STANLEY,2023-03-11T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-03-11T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-03-11T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-03-11T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
854398,COBBLESTONES - STANLEY,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
854398,COBBLESTONES - STANLEY,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.66
854398,COBBLESTONES - STANLEY,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
854398,COBBLESTONES - STANLEY,2023-03-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
854398,COBBLESTONES - STANLEY,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-03-11T11:50:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
854398,COBBLESTONES - STANLEY,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
854398,COBBLESTONES - STANLEY,2023-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854398,COBBLESTONES - STANLEY,2023-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
854398,COBBLESTONES - STANLEY,2023-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
854398,COBBLESTONES - STANLEY,2023-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.56
854398,COBBLESTONES - STANLEY,2023-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
854398,COBBLESTONES - STANLEY,2023-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
854398,COBBLESTONES - STANLEY,2023-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
854398,COBBLESTONES - STANLEY,2023-03-11T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-11T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-11T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-11T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
854398,COBBLESTONES - STANLEY,2023-03-11T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
854398,COBBLESTONES - STANLEY,2023-03-11T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
854398,COBBLESTONES - STANLEY,2023-03-11T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-11T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-11T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-11T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
854398,COBBLESTONES - STANLEY,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.45
854398,COBBLESTONES - STANLEY,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.07
854398,COBBLESTONES - STANLEY,2023-03-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
854398,COBBLESTONES - STANLEY,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-03-11T11:40:00.000+00:00,transformer,,Temperature,C,16.3
854398,COBBLESTONES - STANLEY,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
854398,COBBLESTONES - STANLEY,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
854398,COBBLESTONES - STANLEY,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
854398,COBBLESTONES - STANLEY,2023-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854398,COBBLESTONES - STANLEY,2023-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
854398,COBBLESTONES - STANLEY,2023-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.01
854398,COBBLESTONES - STANLEY,2023-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.84
