Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
854398,COBBLESTONES - STANLEY,2023-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
854398,COBBLESTONES - STANLEY,2023-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
854398,COBBLESTONES - STANLEY,2023-03-11T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-11T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-11T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-03-11T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
854398,COBBLESTONES - STANLEY,2023-03-11T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
854398,COBBLESTONES - STANLEY,2023-03-11T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
854398,COBBLESTONES - STANLEY,2023-03-11T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-11T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-03-11T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-11T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
854398,COBBLESTONES - STANLEY,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.17
854398,COBBLESTONES - STANLEY,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.55
854398,COBBLESTONES - STANLEY,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.52
854398,COBBLESTONES - STANLEY,2023-03-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
854398,COBBLESTONES - STANLEY,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
854398,COBBLESTONES - STANLEY,2023-03-11T11:30:00.000+00:00,transformer,,Temperature,C,16.0
854398,COBBLESTONES - STANLEY,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
854398,COBBLESTONES - STANLEY,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854398,COBBLESTONES - STANLEY,2023-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.59
854398,COBBLESTONES - STANLEY,2023-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.86
854398,COBBLESTONES - STANLEY,2023-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.35
854398,COBBLESTONES - STANLEY,2023-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
854398,COBBLESTONES - STANLEY,2023-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
854398,COBBLESTONES - STANLEY,2023-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
854398,COBBLESTONES - STANLEY,2023-03-11T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-11T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-11T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
854398,COBBLESTONES - STANLEY,2023-03-11T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
854398,COBBLESTONES - STANLEY,2023-03-11T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
854398,COBBLESTONES - STANLEY,2023-03-11T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
854398,COBBLESTONES - STANLEY,2023-03-11T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-03-11T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-03-11T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-11T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.02
854398,COBBLESTONES - STANLEY,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.41
854398,COBBLESTONES - STANLEY,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.85
854398,COBBLESTONES - STANLEY,2023-03-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.3
854398,COBBLESTONES - STANLEY,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,191.2
854398,COBBLESTONES - STANLEY,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.8
854398,COBBLESTONES - STANLEY,2023-03-11T11:20:00.000+00:00,transformer,,Temperature,C,15.7
854398,COBBLESTONES - STANLEY,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
854398,COBBLESTONES - STANLEY,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
854398,COBBLESTONES - STANLEY,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
854398,COBBLESTONES - STANLEY,2023-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.71
854398,COBBLESTONES - STANLEY,2023-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.52
854398,COBBLESTONES - STANLEY,2023-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.94
854398,COBBLESTONES - STANLEY,2023-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
854398,COBBLESTONES - STANLEY,2023-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
854398,COBBLESTONES - STANLEY,2023-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
854398,COBBLESTONES - STANLEY,2023-03-11T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-11T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-03-11T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
854398,COBBLESTONES - STANLEY,2023-03-11T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
854398,COBBLESTONES - STANLEY,2023-03-11T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
854398,COBBLESTONES - STANLEY,2023-03-11T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
854398,COBBLESTONES - STANLEY,2023-03-11T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-11T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-03-11T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-03-11T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
854398,COBBLESTONES - STANLEY,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.06
854398,COBBLESTONES - STANLEY,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
854398,COBBLESTONES - STANLEY,2023-03-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
854398,COBBLESTONES - STANLEY,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-03-11T11:10:00.000+00:00,transformer,,Temperature,C,15.5
854398,COBBLESTONES - STANLEY,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
854398,COBBLESTONES - STANLEY,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
854398,COBBLESTONES - STANLEY,2023-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
854398,COBBLESTONES - STANLEY,2023-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.62
854398,COBBLESTONES - STANLEY,2023-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
854398,COBBLESTONES - STANLEY,2023-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.32
854398,COBBLESTONES - STANLEY,2023-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
854398,COBBLESTONES - STANLEY,2023-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
854398,COBBLESTONES - STANLEY,2023-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-03-11T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-11T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-03-11T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
854398,COBBLESTONES - STANLEY,2023-03-11T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
854398,COBBLESTONES - STANLEY,2023-03-11T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
854398,COBBLESTONES - STANLEY,2023-03-11T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
854398,COBBLESTONES - STANLEY,2023-03-11T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-03-11T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-03-11T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-03-11T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
854398,COBBLESTONES - STANLEY,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.76
854398,COBBLESTONES - STANLEY,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
854398,COBBLESTONES - STANLEY,2023-03-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
854398,COBBLESTONES - STANLEY,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.6
854398,COBBLESTONES - STANLEY,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-03-11T11:00:00.000+00:00,transformer,,Temperature,C,15.4
854398,COBBLESTONES - STANLEY,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
854398,COBBLESTONES - STANLEY,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
854398,COBBLESTONES - STANLEY,2023-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
854398,COBBLESTONES - STANLEY,2023-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.52
854398,COBBLESTONES - STANLEY,2023-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.89
854398,COBBLESTONES - STANLEY,2023-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
854398,COBBLESTONES - STANLEY,2023-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
854398,COBBLESTONES - STANLEY,2023-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
854398,COBBLESTONES - STANLEY,2023-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
854398,COBBLESTONES - STANLEY,2023-03-11T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-11T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-03-11T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
854398,COBBLESTONES - STANLEY,2023-03-11T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
854398,COBBLESTONES - STANLEY,2023-03-11T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-03-11T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
854398,COBBLESTONES - STANLEY,2023-03-11T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-11T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-11T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-03-11T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.96
854398,COBBLESTONES - STANLEY,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.2
854398,COBBLESTONES - STANLEY,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
854398,COBBLESTONES - STANLEY,2023-03-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.6
854398,COBBLESTONES - STANLEY,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-03-11T10:50:00.000+00:00,transformer,,Temperature,C,15.2
854398,COBBLESTONES - STANLEY,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
854398,COBBLESTONES - STANLEY,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
854398,COBBLESTONES - STANLEY,2023-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.09
854398,COBBLESTONES - STANLEY,2023-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.26
854398,COBBLESTONES - STANLEY,2023-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.17
854398,COBBLESTONES - STANLEY,2023-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
854398,COBBLESTONES - STANLEY,2023-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
854398,COBBLESTONES - STANLEY,2023-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-03-11T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-11T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-11T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-03-11T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
854398,COBBLESTONES - STANLEY,2023-03-11T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
854398,COBBLESTONES - STANLEY,2023-03-11T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
854398,COBBLESTONES - STANLEY,2023-03-11T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-11T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-11T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-11T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
854398,COBBLESTONES - STANLEY,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.07
854398,COBBLESTONES - STANLEY,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
854398,COBBLESTONES - STANLEY,2023-03-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
854398,COBBLESTONES - STANLEY,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-03-11T10:40:00.000+00:00,transformer,,Temperature,C,15.0
854398,COBBLESTONES - STANLEY,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
854398,COBBLESTONES - STANLEY,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.17
854398,COBBLESTONES - STANLEY,2023-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.05
854398,COBBLESTONES - STANLEY,2023-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
854398,COBBLESTONES - STANLEY,2023-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
854398,COBBLESTONES - STANLEY,2023-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
854398,COBBLESTONES - STANLEY,2023-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
854398,COBBLESTONES - STANLEY,2023-03-11T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-11T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-03-11T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
854398,COBBLESTONES - STANLEY,2023-03-11T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
854398,COBBLESTONES - STANLEY,2023-03-11T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
854398,COBBLESTONES - STANLEY,2023-03-11T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
854398,COBBLESTONES - STANLEY,2023-03-11T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-03-11T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-03-11T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-11T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
854398,COBBLESTONES - STANLEY,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.57
854398,COBBLESTONES - STANLEY,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.61
854398,COBBLESTONES - STANLEY,2023-03-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
854398,COBBLESTONES - STANLEY,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
854398,COBBLESTONES - STANLEY,2023-03-11T10:30:00.000+00:00,transformer,,Temperature,C,14.8
854398,COBBLESTONES - STANLEY,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
854398,COBBLESTONES - STANLEY,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
854398,COBBLESTONES - STANLEY,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
854398,COBBLESTONES - STANLEY,2023-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
854398,COBBLESTONES - STANLEY,2023-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.9
854398,COBBLESTONES - STANLEY,2023-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.44
854398,COBBLESTONES - STANLEY,2023-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.8
854398,COBBLESTONES - STANLEY,2023-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
854398,COBBLESTONES - STANLEY,2023-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
854398,COBBLESTONES - STANLEY,2023-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
854398,COBBLESTONES - STANLEY,2023-03-11T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-11T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-03-11T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
854398,COBBLESTONES - STANLEY,2023-03-11T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
854398,COBBLESTONES - STANLEY,2023-03-11T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
854398,COBBLESTONES - STANLEY,2023-03-11T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
854398,COBBLESTONES - STANLEY,2023-03-11T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-03-11T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-03-11T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-03-11T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
854398,COBBLESTONES - STANLEY,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
854398,COBBLESTONES - STANLEY,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
854398,COBBLESTONES - STANLEY,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.67
854398,COBBLESTONES - STANLEY,2023-03-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
854398,COBBLESTONES - STANLEY,2023-03-11T10:20:00.000+00:00,transformer,,Temperature,C,14.5
854398,COBBLESTONES - STANLEY,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
854398,COBBLESTONES - STANLEY,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
854398,COBBLESTONES - STANLEY,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
854398,COBBLESTONES - STANLEY,2023-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
854398,COBBLESTONES - STANLEY,2023-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.4
854398,COBBLESTONES - STANLEY,2023-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.47
854398,COBBLESTONES - STANLEY,2023-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
854398,COBBLESTONES - STANLEY,2023-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
854398,COBBLESTONES - STANLEY,2023-03-11T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-11T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-03-11T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
854398,COBBLESTONES - STANLEY,2023-03-11T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
854398,COBBLESTONES - STANLEY,2023-03-11T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
854398,COBBLESTONES - STANLEY,2023-03-11T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
854398,COBBLESTONES - STANLEY,2023-03-11T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-11T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-03-11T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-03-11T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
854398,COBBLESTONES - STANLEY,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.8
854398,COBBLESTONES - STANLEY,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.68
854398,COBBLESTONES - STANLEY,2023-03-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.7
854398,COBBLESTONES - STANLEY,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.8
854398,COBBLESTONES - STANLEY,2023-03-11T10:10:00.000+00:00,transformer,,Temperature,C,14.2
854398,COBBLESTONES - STANLEY,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
854398,COBBLESTONES - STANLEY,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
854398,COBBLESTONES - STANLEY,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
854398,COBBLESTONES - STANLEY,2023-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
854398,COBBLESTONES - STANLEY,2023-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.36
854398,COBBLESTONES - STANLEY,2023-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.63
854398,COBBLESTONES - STANLEY,2023-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.89
854398,COBBLESTONES - STANLEY,2023-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
854398,COBBLESTONES - STANLEY,2023-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
854398,COBBLESTONES - STANLEY,2023-03-11T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-03-11T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-03-11T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
854398,COBBLESTONES - STANLEY,2023-03-11T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
854398,COBBLESTONES - STANLEY,2023-03-11T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
854398,COBBLESTONES - STANLEY,2023-03-11T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
854398,COBBLESTONES - STANLEY,2023-03-11T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-11T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-03-11T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-11T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.99
854398,COBBLESTONES - STANLEY,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.19
854398,COBBLESTONES - STANLEY,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.75
854398,COBBLESTONES - STANLEY,2023-03-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
854398,COBBLESTONES - STANLEY,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.5
854398,COBBLESTONES - STANLEY,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.5
854398,COBBLESTONES - STANLEY,2023-03-11T10:00:00.000+00:00,transformer,,Temperature,C,13.9
854398,COBBLESTONES - STANLEY,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
854398,COBBLESTONES - STANLEY,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
854398,COBBLESTONES - STANLEY,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
854398,COBBLESTONES - STANLEY,2023-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
854398,COBBLESTONES - STANLEY,2023-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.22
854398,COBBLESTONES - STANLEY,2023-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.12
854398,COBBLESTONES - STANLEY,2023-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.01
854398,COBBLESTONES - STANLEY,2023-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
854398,COBBLESTONES - STANLEY,2023-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
854398,COBBLESTONES - STANLEY,2023-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
854398,COBBLESTONES - STANLEY,2023-03-11T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
854398,COBBLESTONES - STANLEY,2023-03-11T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-03-11T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
854398,COBBLESTONES - STANLEY,2023-03-11T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
854398,COBBLESTONES - STANLEY,2023-03-11T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
854398,COBBLESTONES - STANLEY,2023-03-11T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
854398,COBBLESTONES - STANLEY,2023-03-11T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-03-11T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-03-11T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-11T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
854398,COBBLESTONES - STANLEY,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
854398,COBBLESTONES - STANLEY,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
854398,COBBLESTONES - STANLEY,2023-03-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-03-11T09:50:00.000+00:00,transformer,,Temperature,C,13.7
854398,COBBLESTONES - STANLEY,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
854398,COBBLESTONES - STANLEY,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
854398,COBBLESTONES - STANLEY,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
854398,COBBLESTONES - STANLEY,2023-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
854398,COBBLESTONES - STANLEY,2023-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
854398,COBBLESTONES - STANLEY,2023-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
854398,COBBLESTONES - STANLEY,2023-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.42
854398,COBBLESTONES - STANLEY,2023-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
854398,COBBLESTONES - STANLEY,2023-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
854398,COBBLESTONES - STANLEY,2023-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
854398,COBBLESTONES - STANLEY,2023-03-11T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-03-11T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-03-11T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
854398,COBBLESTONES - STANLEY,2023-03-11T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
854398,COBBLESTONES - STANLEY,2023-03-11T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-03-11T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
854398,COBBLESTONES - STANLEY,2023-03-11T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-03-11T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-03-11T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-11T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
854398,COBBLESTONES - STANLEY,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
854398,COBBLESTONES - STANLEY,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
854398,COBBLESTONES - STANLEY,2023-03-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-03-11T09:40:00.000+00:00,transformer,,Temperature,C,13.5
854398,COBBLESTONES - STANLEY,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
854398,COBBLESTONES - STANLEY,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
854398,COBBLESTONES - STANLEY,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
854398,COBBLESTONES - STANLEY,2023-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
854398,COBBLESTONES - STANLEY,2023-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.98
854398,COBBLESTONES - STANLEY,2023-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
854398,COBBLESTONES - STANLEY,2023-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
854398,COBBLESTONES - STANLEY,2023-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
854398,COBBLESTONES - STANLEY,2023-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-03-11T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-11T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-11T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-03-11T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
854398,COBBLESTONES - STANLEY,2023-03-11T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
854398,COBBLESTONES - STANLEY,2023-03-11T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
854398,COBBLESTONES - STANLEY,2023-03-11T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-11T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-03-11T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-11T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
854398,COBBLESTONES - STANLEY,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.53
854398,COBBLESTONES - STANLEY,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
854398,COBBLESTONES - STANLEY,2023-03-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-03-11T09:30:00.000+00:00,transformer,,Temperature,C,13.4
854398,COBBLESTONES - STANLEY,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
854398,COBBLESTONES - STANLEY,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
854398,COBBLESTONES - STANLEY,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
854398,COBBLESTONES - STANLEY,2023-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
854398,COBBLESTONES - STANLEY,2023-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
854398,COBBLESTONES - STANLEY,2023-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
854398,COBBLESTONES - STANLEY,2023-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
854398,COBBLESTONES - STANLEY,2023-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-03-11T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-11T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-11T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-03-11T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
854398,COBBLESTONES - STANLEY,2023-03-11T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
854398,COBBLESTONES - STANLEY,2023-03-11T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
854398,COBBLESTONES - STANLEY,2023-03-11T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-11T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-03-11T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-11T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
854398,COBBLESTONES - STANLEY,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
854398,COBBLESTONES - STANLEY,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
