Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-03-11T09:20:00.000+00:00,transformer,,Temperature,C,13.3
854398,COBBLESTONES - STANLEY,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
854398,COBBLESTONES - STANLEY,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
854398,COBBLESTONES - STANLEY,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
854398,COBBLESTONES - STANLEY,2023-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.14
854398,COBBLESTONES - STANLEY,2023-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.06
854398,COBBLESTONES - STANLEY,2023-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
854398,COBBLESTONES - STANLEY,2023-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-03-11T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-11T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-11T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
854398,COBBLESTONES - STANLEY,2023-03-11T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
854398,COBBLESTONES - STANLEY,2023-03-11T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-03-11T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
854398,COBBLESTONES - STANLEY,2023-03-11T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-03-11T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-03-11T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-03-11T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
854398,COBBLESTONES - STANLEY,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
854398,COBBLESTONES - STANLEY,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
854398,COBBLESTONES - STANLEY,2023-03-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-03-11T09:10:00.000+00:00,transformer,,Temperature,C,13.2
854398,COBBLESTONES - STANLEY,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
854398,COBBLESTONES - STANLEY,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
854398,COBBLESTONES - STANLEY,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
854398,COBBLESTONES - STANLEY,2023-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
854398,COBBLESTONES - STANLEY,2023-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.27
854398,COBBLESTONES - STANLEY,2023-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
854398,COBBLESTONES - STANLEY,2023-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
854398,COBBLESTONES - STANLEY,2023-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-03-11T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-11T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-11T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
854398,COBBLESTONES - STANLEY,2023-03-11T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
854398,COBBLESTONES - STANLEY,2023-03-11T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
854398,COBBLESTONES - STANLEY,2023-03-11T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
854398,COBBLESTONES - STANLEY,2023-03-11T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-03-11T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-03-11T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-03-11T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
854398,COBBLESTONES - STANLEY,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
854398,COBBLESTONES - STANLEY,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
854398,COBBLESTONES - STANLEY,2023-03-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-03-11T09:00:00.000+00:00,transformer,,Temperature,C,13.0
854398,COBBLESTONES - STANLEY,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
854398,COBBLESTONES - STANLEY,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
854398,COBBLESTONES - STANLEY,2023-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
854398,COBBLESTONES - STANLEY,2023-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
854398,COBBLESTONES - STANLEY,2023-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
854398,COBBLESTONES - STANLEY,2023-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
854398,COBBLESTONES - STANLEY,2023-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-03-11T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-03-11T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-03-11T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
854398,COBBLESTONES - STANLEY,2023-03-11T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
854398,COBBLESTONES - STANLEY,2023-03-11T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
854398,COBBLESTONES - STANLEY,2023-03-11T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
854398,COBBLESTONES - STANLEY,2023-03-11T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-03-11T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-03-11T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-03-11T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
854398,COBBLESTONES - STANLEY,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
854398,COBBLESTONES - STANLEY,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
854398,COBBLESTONES - STANLEY,2023-03-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-03-11T08:50:00.000+00:00,transformer,,Temperature,C,12.8
854398,COBBLESTONES - STANLEY,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
854398,COBBLESTONES - STANLEY,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
854398,COBBLESTONES - STANLEY,2023-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
854398,COBBLESTONES - STANLEY,2023-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
854398,COBBLESTONES - STANLEY,2023-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
854398,COBBLESTONES - STANLEY,2023-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.7
854398,COBBLESTONES - STANLEY,2023-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
854398,COBBLESTONES - STANLEY,2023-03-11T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-11T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-03-11T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
854398,COBBLESTONES - STANLEY,2023-03-11T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
854398,COBBLESTONES - STANLEY,2023-03-11T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-03-11T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
854398,COBBLESTONES - STANLEY,2023-03-11T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-11T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-11T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-11T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
854398,COBBLESTONES - STANLEY,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
854398,COBBLESTONES - STANLEY,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
854398,COBBLESTONES - STANLEY,2023-03-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-03-11T08:40:00.000+00:00,transformer,,Temperature,C,12.6
854398,COBBLESTONES - STANLEY,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
854398,COBBLESTONES - STANLEY,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
854398,COBBLESTONES - STANLEY,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.51
854398,COBBLESTONES - STANLEY,2023-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
854398,COBBLESTONES - STANLEY,2023-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.8
854398,COBBLESTONES - STANLEY,2023-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
854398,COBBLESTONES - STANLEY,2023-03-11T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-11T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-03-11T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-03-11T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
854398,COBBLESTONES - STANLEY,2023-03-11T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
854398,COBBLESTONES - STANLEY,2023-03-11T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
854398,COBBLESTONES - STANLEY,2023-03-11T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-03-11T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-03-11T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-03-11T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
854398,COBBLESTONES - STANLEY,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
854398,COBBLESTONES - STANLEY,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
854398,COBBLESTONES - STANLEY,2023-03-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-03-11T08:30:00.000+00:00,transformer,,Temperature,C,12.4
854398,COBBLESTONES - STANLEY,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
854398,COBBLESTONES - STANLEY,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
854398,COBBLESTONES - STANLEY,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
854398,COBBLESTONES - STANLEY,2023-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
854398,COBBLESTONES - STANLEY,2023-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
854398,COBBLESTONES - STANLEY,2023-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
854398,COBBLESTONES - STANLEY,2023-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.79
854398,COBBLESTONES - STANLEY,2023-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
854398,COBBLESTONES - STANLEY,2023-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
854398,COBBLESTONES - STANLEY,2023-03-11T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-11T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-11T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-03-11T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
854398,COBBLESTONES - STANLEY,2023-03-11T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
854398,COBBLESTONES - STANLEY,2023-03-11T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
854398,COBBLESTONES - STANLEY,2023-03-11T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-03-11T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-03-11T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-03-11T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
854398,COBBLESTONES - STANLEY,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
854398,COBBLESTONES - STANLEY,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
854398,COBBLESTONES - STANLEY,2023-03-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-03-11T08:20:00.000+00:00,transformer,,Temperature,C,12.4
854398,COBBLESTONES - STANLEY,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
854398,COBBLESTONES - STANLEY,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
854398,COBBLESTONES - STANLEY,2023-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
854398,COBBLESTONES - STANLEY,2023-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
854398,COBBLESTONES - STANLEY,2023-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.87
854398,COBBLESTONES - STANLEY,2023-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-03-11T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-11T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-11T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-03-11T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
854398,COBBLESTONES - STANLEY,2023-03-11T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
854398,COBBLESTONES - STANLEY,2023-03-11T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
854398,COBBLESTONES - STANLEY,2023-03-11T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-11T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-03-11T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-03-11T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
854398,COBBLESTONES - STANLEY,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
854398,COBBLESTONES - STANLEY,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
854398,COBBLESTONES - STANLEY,2023-03-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-03-11T08:10:00.000+00:00,transformer,,Temperature,C,12.4
854398,COBBLESTONES - STANLEY,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
854398,COBBLESTONES - STANLEY,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
854398,COBBLESTONES - STANLEY,2023-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
854398,COBBLESTONES - STANLEY,2023-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.14
854398,COBBLESTONES - STANLEY,2023-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
854398,COBBLESTONES - STANLEY,2023-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
854398,COBBLESTONES - STANLEY,2023-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-03-11T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-11T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-11T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-11T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
854398,COBBLESTONES - STANLEY,2023-03-11T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
854398,COBBLESTONES - STANLEY,2023-03-11T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
854398,COBBLESTONES - STANLEY,2023-03-11T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-03-11T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-03-11T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-11T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
854398,COBBLESTONES - STANLEY,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
854398,COBBLESTONES - STANLEY,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
854398,COBBLESTONES - STANLEY,2023-03-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-03-11T08:00:00.000+00:00,transformer,,Temperature,C,12.4
854398,COBBLESTONES - STANLEY,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
854398,COBBLESTONES - STANLEY,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
854398,COBBLESTONES - STANLEY,2023-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854398,COBBLESTONES - STANLEY,2023-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
854398,COBBLESTONES - STANLEY,2023-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
854398,COBBLESTONES - STANLEY,2023-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.64
854398,COBBLESTONES - STANLEY,2023-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
854398,COBBLESTONES - STANLEY,2023-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-03-11T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-11T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-11T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-11T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
854398,COBBLESTONES - STANLEY,2023-03-11T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-03-11T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
854398,COBBLESTONES - STANLEY,2023-03-11T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-03-11T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-03-11T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-03-11T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
854398,COBBLESTONES - STANLEY,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
854398,COBBLESTONES - STANLEY,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
854398,COBBLESTONES - STANLEY,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
854398,COBBLESTONES - STANLEY,2023-03-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-03-11T07:50:00.000+00:00,transformer,,Temperature,C,12.4
854398,COBBLESTONES - STANLEY,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
854398,COBBLESTONES - STANLEY,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-03-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-03-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854398,COBBLESTONES - STANLEY,2023-03-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
854398,COBBLESTONES - STANLEY,2023-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
854398,COBBLESTONES - STANLEY,2023-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
854398,COBBLESTONES - STANLEY,2023-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-03-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-03-11T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-11T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-11T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-11T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
854398,COBBLESTONES - STANLEY,2023-03-11T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
854398,COBBLESTONES - STANLEY,2023-03-11T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
854398,COBBLESTONES - STANLEY,2023-03-11T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-03-11T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-03-11T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-03-11T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
854398,COBBLESTONES - STANLEY,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
854398,COBBLESTONES - STANLEY,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
854398,COBBLESTONES - STANLEY,2023-03-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-03-11T07:40:00.000+00:00,transformer,,Temperature,C,12.5
854398,COBBLESTONES - STANLEY,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
854398,COBBLESTONES - STANLEY,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
854398,COBBLESTONES - STANLEY,2023-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854398,COBBLESTONES - STANLEY,2023-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.45
854398,COBBLESTONES - STANLEY,2023-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
854398,COBBLESTONES - STANLEY,2023-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
854398,COBBLESTONES - STANLEY,2023-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-03-11T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-11T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-11T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-11T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
854398,COBBLESTONES - STANLEY,2023-03-11T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-03-11T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
854398,COBBLESTONES - STANLEY,2023-03-11T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-03-11T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-03-11T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-11T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
854398,COBBLESTONES - STANLEY,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
854398,COBBLESTONES - STANLEY,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
854398,COBBLESTONES - STANLEY,2023-03-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-03-11T07:30:00.000+00:00,transformer,,Temperature,C,12.5
854398,COBBLESTONES - STANLEY,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
854398,COBBLESTONES - STANLEY,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
854398,COBBLESTONES - STANLEY,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
854398,COBBLESTONES - STANLEY,2023-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
854398,COBBLESTONES - STANLEY,2023-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
854398,COBBLESTONES - STANLEY,2023-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
854398,COBBLESTONES - STANLEY,2023-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-03-11T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-11T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-11T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-11T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
854398,COBBLESTONES - STANLEY,2023-03-11T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-03-11T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
854398,COBBLESTONES - STANLEY,2023-03-11T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-03-11T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-11T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-03-11T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
854398,COBBLESTONES - STANLEY,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
854398,COBBLESTONES - STANLEY,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
854398,COBBLESTONES - STANLEY,2023-03-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-03-11T07:20:00.000+00:00,transformer,,Temperature,C,12.5
854398,COBBLESTONES - STANLEY,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
854398,COBBLESTONES - STANLEY,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
854398,COBBLESTONES - STANLEY,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
854398,COBBLESTONES - STANLEY,2023-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854398,COBBLESTONES - STANLEY,2023-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
854398,COBBLESTONES - STANLEY,2023-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.3
854398,COBBLESTONES - STANLEY,2023-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
854398,COBBLESTONES - STANLEY,2023-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-03-11T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-11T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-11T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-11T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
854398,COBBLESTONES - STANLEY,2023-03-11T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
854398,COBBLESTONES - STANLEY,2023-03-11T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-03-11T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-11T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-11T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-03-11T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
854398,COBBLESTONES - STANLEY,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
854398,COBBLESTONES - STANLEY,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
854398,COBBLESTONES - STANLEY,2023-03-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-03-11T07:10:00.000+00:00,transformer,,Temperature,C,12.5
854398,COBBLESTONES - STANLEY,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
854398,COBBLESTONES - STANLEY,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854398,COBBLESTONES - STANLEY,2023-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
854398,COBBLESTONES - STANLEY,2023-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
854398,COBBLESTONES - STANLEY,2023-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.63
854398,COBBLESTONES - STANLEY,2023-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
