Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-11T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-11T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-11T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
854398,COBBLESTONES - STANLEY,2023-03-11T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-03-11T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
854398,COBBLESTONES - STANLEY,2023-03-11T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-03-11T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-03-11T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-03-11T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
854398,COBBLESTONES - STANLEY,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
854398,COBBLESTONES - STANLEY,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
854398,COBBLESTONES - STANLEY,2023-03-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-03-11T02:30:00.000+00:00,transformer,,Temperature,C,14.0
854398,COBBLESTONES - STANLEY,2023-03-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-03-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
854398,COBBLESTONES - STANLEY,2023-03-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
854398,COBBLESTONES - STANLEY,2023-03-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-03-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
854398,COBBLESTONES - STANLEY,2023-03-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
854398,COBBLESTONES - STANLEY,2023-03-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
854398,COBBLESTONES - STANLEY,2023-03-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-03-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-03-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-03-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-03-11T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-11T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-11T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-11T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
854398,COBBLESTONES - STANLEY,2023-03-11T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-03-11T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
854398,COBBLESTONES - STANLEY,2023-03-11T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-11T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-03-11T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-03-11T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
854398,COBBLESTONES - STANLEY,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
854398,COBBLESTONES - STANLEY,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
854398,COBBLESTONES - STANLEY,2023-03-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-03-11T02:20:00.000+00:00,transformer,,Temperature,C,14.0
854398,COBBLESTONES - STANLEY,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
854398,COBBLESTONES - STANLEY,2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
854398,COBBLESTONES - STANLEY,2023-03-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
854398,COBBLESTONES - STANLEY,2023-03-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-03-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
854398,COBBLESTONES - STANLEY,2023-03-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
854398,COBBLESTONES - STANLEY,2023-03-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
854398,COBBLESTONES - STANLEY,2023-03-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-03-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-03-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-03-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-03-11T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-11T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-11T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-11T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
854398,COBBLESTONES - STANLEY,2023-03-11T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-03-11T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
854398,COBBLESTONES - STANLEY,2023-03-11T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-11T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-03-11T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-03-11T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
854398,COBBLESTONES - STANLEY,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.05
854398,COBBLESTONES - STANLEY,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
854398,COBBLESTONES - STANLEY,2023-03-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
854398,COBBLESTONES - STANLEY,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-03-11T02:10:00.000+00:00,transformer,,Temperature,C,14.0
854398,COBBLESTONES - STANLEY,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-03-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-03-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-03-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
854398,COBBLESTONES - STANLEY,2023-03-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.82
854398,COBBLESTONES - STANLEY,2023-03-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
854398,COBBLESTONES - STANLEY,2023-03-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-03-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
854398,COBBLESTONES - STANLEY,2023-03-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
854398,COBBLESTONES - STANLEY,2023-03-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-03-11T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-11T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-11T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-11T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
854398,COBBLESTONES - STANLEY,2023-03-11T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-03-11T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
854398,COBBLESTONES - STANLEY,2023-03-11T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-03-11T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-03-11T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-03-11T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
854398,COBBLESTONES - STANLEY,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.04
854398,COBBLESTONES - STANLEY,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
854398,COBBLESTONES - STANLEY,2023-03-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
854398,COBBLESTONES - STANLEY,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-03-11T02:00:00.000+00:00,transformer,,Temperature,C,14.1
854398,COBBLESTONES - STANLEY,2023-03-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-03-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-03-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
854398,COBBLESTONES - STANLEY,2023-03-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
854398,COBBLESTONES - STANLEY,2023-03-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.82
854398,COBBLESTONES - STANLEY,2023-03-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.62
854398,COBBLESTONES - STANLEY,2023-03-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-03-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-03-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
854398,COBBLESTONES - STANLEY,2023-03-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-03-11T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-11T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-11T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-11T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
854398,COBBLESTONES - STANLEY,2023-03-11T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-03-11T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
854398,COBBLESTONES - STANLEY,2023-03-11T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-03-11T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-03-11T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-03-11T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
854398,COBBLESTONES - STANLEY,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.31
854398,COBBLESTONES - STANLEY,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
854398,COBBLESTONES - STANLEY,2023-03-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
854398,COBBLESTONES - STANLEY,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-03-11T01:50:00.000+00:00,transformer,,Temperature,C,14.1
854398,COBBLESTONES - STANLEY,2023-03-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
854398,COBBLESTONES - STANLEY,2023-03-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-03-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-03-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.68
854398,COBBLESTONES - STANLEY,2023-03-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.98
854398,COBBLESTONES - STANLEY,2023-03-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.14
854398,COBBLESTONES - STANLEY,2023-03-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-03-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
854398,COBBLESTONES - STANLEY,2023-03-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
854398,COBBLESTONES - STANLEY,2023-03-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-03-11T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-11T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-11T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-11T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
854398,COBBLESTONES - STANLEY,2023-03-11T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.8
854398,COBBLESTONES - STANLEY,2023-03-11T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-03-11T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-11T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-03-11T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-03-11T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.92
854398,COBBLESTONES - STANLEY,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.62
854398,COBBLESTONES - STANLEY,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
854398,COBBLESTONES - STANLEY,2023-03-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
854398,COBBLESTONES - STANLEY,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
854398,COBBLESTONES - STANLEY,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-03-11T01:40:00.000+00:00,transformer,,Temperature,C,14.1
854398,COBBLESTONES - STANLEY,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
854398,COBBLESTONES - STANLEY,2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-03-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-03-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-03-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.9
854398,COBBLESTONES - STANLEY,2023-03-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.42
854398,COBBLESTONES - STANLEY,2023-03-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
854398,COBBLESTONES - STANLEY,2023-03-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-03-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
854398,COBBLESTONES - STANLEY,2023-03-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
854398,COBBLESTONES - STANLEY,2023-03-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-03-11T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-11T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-11T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-11T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
854398,COBBLESTONES - STANLEY,2023-03-11T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-03-11T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
854398,COBBLESTONES - STANLEY,2023-03-11T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-11T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-03-11T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-03-11T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.78
854398,COBBLESTONES - STANLEY,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.14
854398,COBBLESTONES - STANLEY,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
854398,COBBLESTONES - STANLEY,2023-03-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
854398,COBBLESTONES - STANLEY,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-03-11T01:30:00.000+00:00,transformer,,Temperature,C,14.2
854398,COBBLESTONES - STANLEY,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-03-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
854398,COBBLESTONES - STANLEY,2023-03-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
854398,COBBLESTONES - STANLEY,2023-03-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854398,COBBLESTONES - STANLEY,2023-03-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
854398,COBBLESTONES - STANLEY,2023-03-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
854398,COBBLESTONES - STANLEY,2023-03-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
854398,COBBLESTONES - STANLEY,2023-03-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-03-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
854398,COBBLESTONES - STANLEY,2023-03-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
854398,COBBLESTONES - STANLEY,2023-03-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-03-11T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-11T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-11T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-11T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
854398,COBBLESTONES - STANLEY,2023-03-11T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-03-11T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
854398,COBBLESTONES - STANLEY,2023-03-11T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-03-11T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-11T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-03-11T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
854398,COBBLESTONES - STANLEY,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.74
854398,COBBLESTONES - STANLEY,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
854398,COBBLESTONES - STANLEY,2023-03-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
854398,COBBLESTONES - STANLEY,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
854398,COBBLESTONES - STANLEY,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-03-11T01:20:00.000+00:00,transformer,,Temperature,C,14.3
854398,COBBLESTONES - STANLEY,2023-03-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-03-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
854398,COBBLESTONES - STANLEY,2023-03-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
854398,COBBLESTONES - STANLEY,2023-03-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.5
854398,COBBLESTONES - STANLEY,2023-03-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.51
854398,COBBLESTONES - STANLEY,2023-03-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.77
854398,COBBLESTONES - STANLEY,2023-03-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-03-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
854398,COBBLESTONES - STANLEY,2023-03-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
854398,COBBLESTONES - STANLEY,2023-03-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-03-11T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-11T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-11T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-11T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
854398,COBBLESTONES - STANLEY,2023-03-11T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-03-11T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
854398,COBBLESTONES - STANLEY,2023-03-11T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-03-11T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-03-11T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-03-11T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
854398,COBBLESTONES - STANLEY,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.58
854398,COBBLESTONES - STANLEY,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
854398,COBBLESTONES - STANLEY,2023-03-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-03-11T01:10:00.000+00:00,transformer,,Temperature,C,14.4
854398,COBBLESTONES - STANLEY,2023-03-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
854398,COBBLESTONES - STANLEY,2023-03-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-03-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
854398,COBBLESTONES - STANLEY,2023-03-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
854398,COBBLESTONES - STANLEY,2023-03-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.44
854398,COBBLESTONES - STANLEY,2023-03-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.94
854398,COBBLESTONES - STANLEY,2023-03-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-03-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
854398,COBBLESTONES - STANLEY,2023-03-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
854398,COBBLESTONES - STANLEY,2023-03-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-03-11T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-11T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-11T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-11T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
854398,COBBLESTONES - STANLEY,2023-03-11T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.8
854398,COBBLESTONES - STANLEY,2023-03-11T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-03-11T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-03-11T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-03-11T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-03-11T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
854398,COBBLESTONES - STANLEY,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.26
854398,COBBLESTONES - STANLEY,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
854398,COBBLESTONES - STANLEY,2023-03-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-03-11T01:00:00.000+00:00,transformer,,Temperature,C,14.4
854398,COBBLESTONES - STANLEY,2023-03-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-03-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-03-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
854398,COBBLESTONES - STANLEY,2023-03-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-03-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
854398,COBBLESTONES - STANLEY,2023-03-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.06
854398,COBBLESTONES - STANLEY,2023-03-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.17
854398,COBBLESTONES - STANLEY,2023-03-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-03-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-03-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-03-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-03-11T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-11T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-11T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-11T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-03-11T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-03-11T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
854398,COBBLESTONES - STANLEY,2023-03-11T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-11T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-11T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-03-11T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
854398,COBBLESTONES - STANLEY,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.2
854398,COBBLESTONES - STANLEY,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
854398,COBBLESTONES - STANLEY,2023-03-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
854398,COBBLESTONES - STANLEY,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-03-11T00:50:00.000+00:00,transformer,,Temperature,C,14.5
854398,COBBLESTONES - STANLEY,2023-03-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-03-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-03-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
854398,COBBLESTONES - STANLEY,2023-03-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
854398,COBBLESTONES - STANLEY,2023-03-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.93
854398,COBBLESTONES - STANLEY,2023-03-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
854398,COBBLESTONES - STANLEY,2023-03-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-03-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-03-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
854398,COBBLESTONES - STANLEY,2023-03-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-03-11T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-11T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-11T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-11T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-03-11T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-03-11T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-03-11T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-11T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-11T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-03-11T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
854398,COBBLESTONES - STANLEY,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.12
854398,COBBLESTONES - STANLEY,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
854398,COBBLESTONES - STANLEY,2023-03-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
854398,COBBLESTONES - STANLEY,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-03-11T00:40:00.000+00:00,transformer,,Temperature,C,14.5
854398,COBBLESTONES - STANLEY,2023-03-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-03-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
854398,COBBLESTONES - STANLEY,2023-03-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
854398,COBBLESTONES - STANLEY,2023-03-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
854398,COBBLESTONES - STANLEY,2023-03-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.9
854398,COBBLESTONES - STANLEY,2023-03-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
854398,COBBLESTONES - STANLEY,2023-03-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-03-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-03-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
854398,COBBLESTONES - STANLEY,2023-03-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-03-11T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-11T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-11T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-11T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-03-11T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-03-11T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
854398,COBBLESTONES - STANLEY,2023-03-11T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-11T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-03-11T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-03-11T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
854398,COBBLESTONES - STANLEY,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.19
854398,COBBLESTONES - STANLEY,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
854398,COBBLESTONES - STANLEY,2023-03-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.8
854398,COBBLESTONES - STANLEY,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-03-11T00:30:00.000+00:00,transformer,,Temperature,C,14.5
854398,COBBLESTONES - STANLEY,2023-03-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-03-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-03-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
854398,COBBLESTONES - STANLEY,2023-03-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-03-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-03-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
854398,COBBLESTONES - STANLEY,2023-03-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.96
854398,COBBLESTONES - STANLEY,2023-03-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.57
854398,COBBLESTONES - STANLEY,2023-03-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
854398,COBBLESTONES - STANLEY,2023-03-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-03-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
854398,COBBLESTONES - STANLEY,2023-03-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-11T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-11T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-11T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-11T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-03-11T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.68
854398,COBBLESTONES - STANLEY,2023-03-11T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
854398,COBBLESTONES - STANLEY,2023-03-11T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-03-11T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-11T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-03-11T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
854398,COBBLESTONES - STANLEY,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.46
854398,COBBLESTONES - STANLEY,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
854398,COBBLESTONES - STANLEY,2023-03-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
854398,COBBLESTONES - STANLEY,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
