Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
854398,COBBLESTONES - STANLEY,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.09
854398,COBBLESTONES - STANLEY,2023-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.34
854398,COBBLESTONES - STANLEY,2023-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
854398,COBBLESTONES - STANLEY,2023-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
854398,COBBLESTONES - STANLEY,2023-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
854398,COBBLESTONES - STANLEY,2023-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-03-12T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-12T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-12T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-12T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
854398,COBBLESTONES - STANLEY,2023-03-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.36
854398,COBBLESTONES - STANLEY,2023-03-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
854398,COBBLESTONES - STANLEY,2023-03-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-03-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-03-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.79
854398,COBBLESTONES - STANLEY,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.58
854398,COBBLESTONES - STANLEY,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
854398,COBBLESTONES - STANLEY,2023-03-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.5
854398,COBBLESTONES - STANLEY,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-03-12T19:40:00.000+00:00,transformer,,Temperature,C,25.5
854398,COBBLESTONES - STANLEY,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
854398,COBBLESTONES - STANLEY,2023-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.53
854398,COBBLESTONES - STANLEY,2023-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.93
854398,COBBLESTONES - STANLEY,2023-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
854398,COBBLESTONES - STANLEY,2023-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
854398,COBBLESTONES - STANLEY,2023-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
854398,COBBLESTONES - STANLEY,2023-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-03-12T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-12T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-12T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-12T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-03-12T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
854398,COBBLESTONES - STANLEY,2023-03-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
854398,COBBLESTONES - STANLEY,2023-03-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-12T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.88
854398,COBBLESTONES - STANLEY,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.97
854398,COBBLESTONES - STANLEY,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
854398,COBBLESTONES - STANLEY,2023-03-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.1
854398,COBBLESTONES - STANLEY,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.9
854398,COBBLESTONES - STANLEY,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
854398,COBBLESTONES - STANLEY,2023-03-12T19:30:00.000+00:00,transformer,,Temperature,C,25.5
854398,COBBLESTONES - STANLEY,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
854398,COBBLESTONES - STANLEY,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
854398,COBBLESTONES - STANLEY,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
854398,COBBLESTONES - STANLEY,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.79
854398,COBBLESTONES - STANLEY,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.45
854398,COBBLESTONES - STANLEY,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.09
854398,COBBLESTONES - STANLEY,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
854398,COBBLESTONES - STANLEY,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
854398,COBBLESTONES - STANLEY,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
854398,COBBLESTONES - STANLEY,2023-03-12T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-12T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-12T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-12T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
854398,COBBLESTONES - STANLEY,2023-03-12T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
854398,COBBLESTONES - STANLEY,2023-03-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
854398,COBBLESTONES - STANLEY,2023-03-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-03-12T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-03-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.09
854398,COBBLESTONES - STANLEY,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.63
854398,COBBLESTONES - STANLEY,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.21
854398,COBBLESTONES - STANLEY,2023-03-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.0
854398,COBBLESTONES - STANLEY,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
854398,COBBLESTONES - STANLEY,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-03-12T19:20:00.000+00:00,transformer,,Temperature,C,25.5
854398,COBBLESTONES - STANLEY,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
854398,COBBLESTONES - STANLEY,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
854398,COBBLESTONES - STANLEY,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
854398,COBBLESTONES - STANLEY,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.38
854398,COBBLESTONES - STANLEY,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.01
854398,COBBLESTONES - STANLEY,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.22
854398,COBBLESTONES - STANLEY,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
854398,COBBLESTONES - STANLEY,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
854398,COBBLESTONES - STANLEY,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
854398,COBBLESTONES - STANLEY,2023-03-12T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-12T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-12T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-12T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
854398,COBBLESTONES - STANLEY,2023-03-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-03-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
854398,COBBLESTONES - STANLEY,2023-03-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-03-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.53
854398,COBBLESTONES - STANLEY,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.78
854398,COBBLESTONES - STANLEY,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
854398,COBBLESTONES - STANLEY,2023-03-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.6
854398,COBBLESTONES - STANLEY,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.8
854398,COBBLESTONES - STANLEY,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-03-12T19:10:00.000+00:00,transformer,,Temperature,C,25.5
854398,COBBLESTONES - STANLEY,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
854398,COBBLESTONES - STANLEY,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.46
854398,COBBLESTONES - STANLEY,2023-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.07
854398,COBBLESTONES - STANLEY,2023-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.88
854398,COBBLESTONES - STANLEY,2023-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
854398,COBBLESTONES - STANLEY,2023-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
854398,COBBLESTONES - STANLEY,2023-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-03-12T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-12T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-12T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-12T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
854398,COBBLESTONES - STANLEY,2023-03-12T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
854398,COBBLESTONES - STANLEY,2023-03-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
854398,COBBLESTONES - STANLEY,2023-03-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-03-12T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-12T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-03-12T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.76
854398,COBBLESTONES - STANLEY,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.39
854398,COBBLESTONES - STANLEY,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
854398,COBBLESTONES - STANLEY,2023-03-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.5
854398,COBBLESTONES - STANLEY,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.2
854398,COBBLESTONES - STANLEY,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-03-12T19:00:00.000+00:00,transformer,,Temperature,C,25.5
854398,COBBLESTONES - STANLEY,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
854398,COBBLESTONES - STANLEY,2023-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.47
854398,COBBLESTONES - STANLEY,2023-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.51
854398,COBBLESTONES - STANLEY,2023-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.46
854398,COBBLESTONES - STANLEY,2023-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
854398,COBBLESTONES - STANLEY,2023-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
854398,COBBLESTONES - STANLEY,2023-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
854398,COBBLESTONES - STANLEY,2023-03-12T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-12T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-12T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-12T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-03-12T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
854398,COBBLESTONES - STANLEY,2023-03-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
854398,COBBLESTONES - STANLEY,2023-03-12T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-03-12T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-03-12T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-12T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
854398,COBBLESTONES - STANLEY,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.55
854398,COBBLESTONES - STANLEY,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.1
854398,COBBLESTONES - STANLEY,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
854398,COBBLESTONES - STANLEY,2023-03-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
854398,COBBLESTONES - STANLEY,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.5
854398,COBBLESTONES - STANLEY,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-03-12T18:50:00.000+00:00,transformer,,Temperature,C,25.4
854398,COBBLESTONES - STANLEY,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
854398,COBBLESTONES - STANLEY,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
854398,COBBLESTONES - STANLEY,2023-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.02
854398,COBBLESTONES - STANLEY,2023-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.11
854398,COBBLESTONES - STANLEY,2023-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
854398,COBBLESTONES - STANLEY,2023-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
854398,COBBLESTONES - STANLEY,2023-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
854398,COBBLESTONES - STANLEY,2023-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-03-12T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-12T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-12T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-12T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
854398,COBBLESTONES - STANLEY,2023-03-12T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
854398,COBBLESTONES - STANLEY,2023-03-12T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
854398,COBBLESTONES - STANLEY,2023-03-12T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-03-12T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-12T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-12T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
854398,COBBLESTONES - STANLEY,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.27
854398,COBBLESTONES - STANLEY,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.09
854398,COBBLESTONES - STANLEY,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
854398,COBBLESTONES - STANLEY,2023-03-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.9
854398,COBBLESTONES - STANLEY,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.0
854398,COBBLESTONES - STANLEY,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-03-12T18:40:00.000+00:00,transformer,,Temperature,C,25.3
854398,COBBLESTONES - STANLEY,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
854398,COBBLESTONES - STANLEY,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
854398,COBBLESTONES - STANLEY,2023-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.81
854398,COBBLESTONES - STANLEY,2023-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.51
854398,COBBLESTONES - STANLEY,2023-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.56
854398,COBBLESTONES - STANLEY,2023-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
854398,COBBLESTONES - STANLEY,2023-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
854398,COBBLESTONES - STANLEY,2023-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
854398,COBBLESTONES - STANLEY,2023-03-12T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-12T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-12T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-12T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
854398,COBBLESTONES - STANLEY,2023-03-12T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
854398,COBBLESTONES - STANLEY,2023-03-12T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
854398,COBBLESTONES - STANLEY,2023-03-12T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-12T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-03-12T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-12T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
854398,COBBLESTONES - STANLEY,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.64
854398,COBBLESTONES - STANLEY,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.63
854398,COBBLESTONES - STANLEY,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.63
854398,COBBLESTONES - STANLEY,2023-03-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.6
854398,COBBLESTONES - STANLEY,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.8
854398,COBBLESTONES - STANLEY,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.4
854398,COBBLESTONES - STANLEY,2023-03-12T18:30:00.000+00:00,transformer,,Temperature,C,25.3
854398,COBBLESTONES - STANLEY,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
854398,COBBLESTONES - STANLEY,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.95
854398,COBBLESTONES - STANLEY,2023-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.07
854398,COBBLESTONES - STANLEY,2023-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.71
854398,COBBLESTONES - STANLEY,2023-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
854398,COBBLESTONES - STANLEY,2023-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
854398,COBBLESTONES - STANLEY,2023-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
854398,COBBLESTONES - STANLEY,2023-03-12T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-12T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-12T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-12T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
854398,COBBLESTONES - STANLEY,2023-03-12T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
854398,COBBLESTONES - STANLEY,2023-03-12T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
854398,COBBLESTONES - STANLEY,2023-03-12T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-03-12T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-03-12T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-03-12T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.3
854398,COBBLESTONES - STANLEY,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.86
854398,COBBLESTONES - STANLEY,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.35
854398,COBBLESTONES - STANLEY,2023-03-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.5
854398,COBBLESTONES - STANLEY,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
854398,COBBLESTONES - STANLEY,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
854398,COBBLESTONES - STANLEY,2023-03-12T18:20:00.000+00:00,transformer,,Temperature,C,25.2
854398,COBBLESTONES - STANLEY,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
854398,COBBLESTONES - STANLEY,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.85
854398,COBBLESTONES - STANLEY,2023-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.18
854398,COBBLESTONES - STANLEY,2023-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.32
854398,COBBLESTONES - STANLEY,2023-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
854398,COBBLESTONES - STANLEY,2023-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
854398,COBBLESTONES - STANLEY,2023-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
854398,COBBLESTONES - STANLEY,2023-03-12T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-12T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-12T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-12T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
854398,COBBLESTONES - STANLEY,2023-03-12T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
854398,COBBLESTONES - STANLEY,2023-03-12T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
854398,COBBLESTONES - STANLEY,2023-03-12T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-03-12T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-03-12T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-03-12T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
854398,COBBLESTONES - STANLEY,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.23
854398,COBBLESTONES - STANLEY,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.74
854398,COBBLESTONES - STANLEY,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.87
854398,COBBLESTONES - STANLEY,2023-03-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.1
854398,COBBLESTONES - STANLEY,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.1
854398,COBBLESTONES - STANLEY,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
854398,COBBLESTONES - STANLEY,2023-03-12T18:10:00.000+00:00,transformer,,Temperature,C,25.1
854398,COBBLESTONES - STANLEY,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
854398,COBBLESTONES - STANLEY,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
854398,COBBLESTONES - STANLEY,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854398,COBBLESTONES - STANLEY,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.25
854398,COBBLESTONES - STANLEY,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.57
854398,COBBLESTONES - STANLEY,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.93
854398,COBBLESTONES - STANLEY,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
854398,COBBLESTONES - STANLEY,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
854398,COBBLESTONES - STANLEY,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
854398,COBBLESTONES - STANLEY,2023-03-12T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-12T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-12T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-12T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
854398,COBBLESTONES - STANLEY,2023-03-12T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
854398,COBBLESTONES - STANLEY,2023-03-12T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
854398,COBBLESTONES - STANLEY,2023-03-12T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-12T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-03-12T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-12T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.52
854398,COBBLESTONES - STANLEY,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.77
854398,COBBLESTONES - STANLEY,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.65
854398,COBBLESTONES - STANLEY,2023-03-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.7
854398,COBBLESTONES - STANLEY,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.8
854398,COBBLESTONES - STANLEY,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-03-12T18:00:00.000+00:00,transformer,,Temperature,C,24.9
854398,COBBLESTONES - STANLEY,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
854398,COBBLESTONES - STANLEY,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
854398,COBBLESTONES - STANLEY,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854398,COBBLESTONES - STANLEY,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.09
854398,COBBLESTONES - STANLEY,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.19
854398,COBBLESTONES - STANLEY,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.16
854398,COBBLESTONES - STANLEY,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
854398,COBBLESTONES - STANLEY,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
854398,COBBLESTONES - STANLEY,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
854398,COBBLESTONES - STANLEY,2023-03-12T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-12T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-12T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-12T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
854398,COBBLESTONES - STANLEY,2023-03-12T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-03-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
854398,COBBLESTONES - STANLEY,2023-03-12T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-12T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-12T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-03-12T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.9
854398,COBBLESTONES - STANLEY,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.07
854398,COBBLESTONES - STANLEY,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.45
854398,COBBLESTONES - STANLEY,2023-03-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.1
854398,COBBLESTONES - STANLEY,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.6
854398,COBBLESTONES - STANLEY,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
854398,COBBLESTONES - STANLEY,2023-03-12T17:50:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
854398,COBBLESTONES - STANLEY,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
854398,COBBLESTONES - STANLEY,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.22
854398,COBBLESTONES - STANLEY,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.32
854398,COBBLESTONES - STANLEY,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.59
854398,COBBLESTONES - STANLEY,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
854398,COBBLESTONES - STANLEY,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
854398,COBBLESTONES - STANLEY,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
854398,COBBLESTONES - STANLEY,2023-03-12T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-12T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
854398,COBBLESTONES - STANLEY,2023-03-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-03-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
854398,COBBLESTONES - STANLEY,2023-03-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-03-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-03-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.81
854398,COBBLESTONES - STANLEY,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.62
854398,COBBLESTONES - STANLEY,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
854398,COBBLESTONES - STANLEY,2023-03-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.8
854398,COBBLESTONES - STANLEY,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.9
854398,COBBLESTONES - STANLEY,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
854398,COBBLESTONES - STANLEY,2023-03-12T17:40:00.000+00:00,transformer,,Temperature,C,24.4
854398,COBBLESTONES - STANLEY,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
854398,COBBLESTONES - STANLEY,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
854398,COBBLESTONES - STANLEY,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
854398,COBBLESTONES - STANLEY,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.6
854398,COBBLESTONES - STANLEY,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.87
854398,COBBLESTONES - STANLEY,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
854398,COBBLESTONES - STANLEY,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
854398,COBBLESTONES - STANLEY,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
854398,COBBLESTONES - STANLEY,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
854398,COBBLESTONES - STANLEY,2023-03-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
