Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
854398,COBBLESTONES - STANLEY,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
854398,COBBLESTONES - STANLEY,2023-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
854398,COBBLESTONES - STANLEY,2023-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
854398,COBBLESTONES - STANLEY,2023-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
854398,COBBLESTONES - STANLEY,2023-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
854398,COBBLESTONES - STANLEY,2023-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
854398,COBBLESTONES - STANLEY,2023-03-12T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-12T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-12T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-12T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
854398,COBBLESTONES - STANLEY,2023-03-12T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
854398,COBBLESTONES - STANLEY,2023-03-12T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
854398,COBBLESTONES - STANLEY,2023-03-12T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-03-12T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-03-12T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-03-12T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
854398,COBBLESTONES - STANLEY,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.64
854398,COBBLESTONES - STANLEY,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.45
854398,COBBLESTONES - STANLEY,2023-03-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
854398,COBBLESTONES - STANLEY,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-03-12T15:10:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
854398,COBBLESTONES - STANLEY,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
854398,COBBLESTONES - STANLEY,2023-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
854398,COBBLESTONES - STANLEY,2023-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.53
854398,COBBLESTONES - STANLEY,2023-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
854398,COBBLESTONES - STANLEY,2023-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
854398,COBBLESTONES - STANLEY,2023-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
854398,COBBLESTONES - STANLEY,2023-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-03-12T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-12T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-12T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-12T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
854398,COBBLESTONES - STANLEY,2023-03-12T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
854398,COBBLESTONES - STANLEY,2023-03-12T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
854398,COBBLESTONES - STANLEY,2023-03-12T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-03-12T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-03-12T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-03-12T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
854398,COBBLESTONES - STANLEY,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.32
854398,COBBLESTONES - STANLEY,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.58
854398,COBBLESTONES - STANLEY,2023-03-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.8
854398,COBBLESTONES - STANLEY,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
854398,COBBLESTONES - STANLEY,2023-03-12T15:00:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854398,COBBLESTONES - STANLEY,2023-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
854398,COBBLESTONES - STANLEY,2023-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.92
854398,COBBLESTONES - STANLEY,2023-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.06
854398,COBBLESTONES - STANLEY,2023-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
854398,COBBLESTONES - STANLEY,2023-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
854398,COBBLESTONES - STANLEY,2023-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
854398,COBBLESTONES - STANLEY,2023-03-12T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-12T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-12T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-12T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
854398,COBBLESTONES - STANLEY,2023-03-12T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
854398,COBBLESTONES - STANLEY,2023-03-12T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
854398,COBBLESTONES - STANLEY,2023-03-12T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-03-12T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-03-12T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-03-12T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
854398,COBBLESTONES - STANLEY,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.96
854398,COBBLESTONES - STANLEY,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.09
854398,COBBLESTONES - STANLEY,2023-03-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.1
854398,COBBLESTONES - STANLEY,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
854398,COBBLESTONES - STANLEY,2023-03-12T14:50:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
854398,COBBLESTONES - STANLEY,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
854398,COBBLESTONES - STANLEY,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854398,COBBLESTONES - STANLEY,2023-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
854398,COBBLESTONES - STANLEY,2023-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.23
854398,COBBLESTONES - STANLEY,2023-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.12
854398,COBBLESTONES - STANLEY,2023-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
854398,COBBLESTONES - STANLEY,2023-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
854398,COBBLESTONES - STANLEY,2023-03-12T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-12T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-12T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-12T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
854398,COBBLESTONES - STANLEY,2023-03-12T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-03-12T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-03-12T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-03-12T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-12T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-03-12T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
854398,COBBLESTONES - STANLEY,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.23
854398,COBBLESTONES - STANLEY,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
854398,COBBLESTONES - STANLEY,2023-03-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.3
854398,COBBLESTONES - STANLEY,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-03-12T14:40:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
854398,COBBLESTONES - STANLEY,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
854398,COBBLESTONES - STANLEY,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
854398,COBBLESTONES - STANLEY,2023-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
854398,COBBLESTONES - STANLEY,2023-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.49
854398,COBBLESTONES - STANLEY,2023-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
854398,COBBLESTONES - STANLEY,2023-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
854398,COBBLESTONES - STANLEY,2023-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
854398,COBBLESTONES - STANLEY,2023-03-12T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-12T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-12T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-12T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
854398,COBBLESTONES - STANLEY,2023-03-12T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
854398,COBBLESTONES - STANLEY,2023-03-12T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
854398,COBBLESTONES - STANLEY,2023-03-12T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-12T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-12T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-03-12T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
854398,COBBLESTONES - STANLEY,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.83
854398,COBBLESTONES - STANLEY,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.63
854398,COBBLESTONES - STANLEY,2023-03-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.3
854398,COBBLESTONES - STANLEY,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
854398,COBBLESTONES - STANLEY,2023-03-12T14:30:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
854398,COBBLESTONES - STANLEY,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
854398,COBBLESTONES - STANLEY,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
854398,COBBLESTONES - STANLEY,2023-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
854398,COBBLESTONES - STANLEY,2023-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.41
854398,COBBLESTONES - STANLEY,2023-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.41
854398,COBBLESTONES - STANLEY,2023-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
854398,COBBLESTONES - STANLEY,2023-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
854398,COBBLESTONES - STANLEY,2023-03-12T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-12T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-12T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-12T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
854398,COBBLESTONES - STANLEY,2023-03-12T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
854398,COBBLESTONES - STANLEY,2023-03-12T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
854398,COBBLESTONES - STANLEY,2023-03-12T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-12T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-03-12T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-03-12T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
854398,COBBLESTONES - STANLEY,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.41
854398,COBBLESTONES - STANLEY,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
854398,COBBLESTONES - STANLEY,2023-03-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.0
854398,COBBLESTONES - STANLEY,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-03-12T14:20:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
854398,COBBLESTONES - STANLEY,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
854398,COBBLESTONES - STANLEY,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
854398,COBBLESTONES - STANLEY,2023-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.52
854398,COBBLESTONES - STANLEY,2023-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
854398,COBBLESTONES - STANLEY,2023-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
854398,COBBLESTONES - STANLEY,2023-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
854398,COBBLESTONES - STANLEY,2023-03-12T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-12T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-12T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-12T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
854398,COBBLESTONES - STANLEY,2023-03-12T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
854398,COBBLESTONES - STANLEY,2023-03-12T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
854398,COBBLESTONES - STANLEY,2023-03-12T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-03-12T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-12T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-12T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
854398,COBBLESTONES - STANLEY,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.69
854398,COBBLESTONES - STANLEY,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
854398,COBBLESTONES - STANLEY,2023-03-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
854398,COBBLESTONES - STANLEY,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.6
854398,COBBLESTONES - STANLEY,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
854398,COBBLESTONES - STANLEY,2023-03-12T14:10:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
854398,COBBLESTONES - STANLEY,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
854398,COBBLESTONES - STANLEY,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
854398,COBBLESTONES - STANLEY,2023-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
854398,COBBLESTONES - STANLEY,2023-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.52
854398,COBBLESTONES - STANLEY,2023-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.11
854398,COBBLESTONES - STANLEY,2023-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
854398,COBBLESTONES - STANLEY,2023-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
854398,COBBLESTONES - STANLEY,2023-03-12T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-12T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-12T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-12T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
854398,COBBLESTONES - STANLEY,2023-03-12T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-03-12T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
854398,COBBLESTONES - STANLEY,2023-03-12T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-12T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-12T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-03-12T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
854398,COBBLESTONES - STANLEY,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.53
854398,COBBLESTONES - STANLEY,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.6
854398,COBBLESTONES - STANLEY,2023-03-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.2
854398,COBBLESTONES - STANLEY,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-03-12T14:00:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
854398,COBBLESTONES - STANLEY,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
854398,COBBLESTONES - STANLEY,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
854398,COBBLESTONES - STANLEY,2023-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.28
854398,COBBLESTONES - STANLEY,2023-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.59
854398,COBBLESTONES - STANLEY,2023-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.32
854398,COBBLESTONES - STANLEY,2023-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
854398,COBBLESTONES - STANLEY,2023-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
854398,COBBLESTONES - STANLEY,2023-03-12T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-12T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-12T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-12T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-03-12T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
854398,COBBLESTONES - STANLEY,2023-03-12T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
854398,COBBLESTONES - STANLEY,2023-03-12T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-12T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-12T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-03-12T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
854398,COBBLESTONES - STANLEY,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.55
854398,COBBLESTONES - STANLEY,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
854398,COBBLESTONES - STANLEY,2023-03-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.1
854398,COBBLESTONES - STANLEY,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
854398,COBBLESTONES - STANLEY,2023-03-12T13:50:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
854398,COBBLESTONES - STANLEY,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
854398,COBBLESTONES - STANLEY,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
854398,COBBLESTONES - STANLEY,2023-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.06
854398,COBBLESTONES - STANLEY,2023-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
854398,COBBLESTONES - STANLEY,2023-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
854398,COBBLESTONES - STANLEY,2023-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
854398,COBBLESTONES - STANLEY,2023-03-12T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-12T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-12T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-12T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
854398,COBBLESTONES - STANLEY,2023-03-12T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-03-12T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
854398,COBBLESTONES - STANLEY,2023-03-12T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-03-12T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-12T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-12T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
854398,COBBLESTONES - STANLEY,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.48
854398,COBBLESTONES - STANLEY,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
854398,COBBLESTONES - STANLEY,2023-03-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.3
854398,COBBLESTONES - STANLEY,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
854398,COBBLESTONES - STANLEY,2023-03-12T13:40:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
854398,COBBLESTONES - STANLEY,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.41
854398,COBBLESTONES - STANLEY,2023-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.66
854398,COBBLESTONES - STANLEY,2023-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.01
854398,COBBLESTONES - STANLEY,2023-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
854398,COBBLESTONES - STANLEY,2023-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-03-12T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-12T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-12T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-12T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
854398,COBBLESTONES - STANLEY,2023-03-12T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
854398,COBBLESTONES - STANLEY,2023-03-12T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
854398,COBBLESTONES - STANLEY,2023-03-12T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-12T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-03-12T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-12T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
854398,COBBLESTONES - STANLEY,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.76
854398,COBBLESTONES - STANLEY,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
854398,COBBLESTONES - STANLEY,2023-03-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.4
854398,COBBLESTONES - STANLEY,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-03-12T13:30:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
854398,COBBLESTONES - STANLEY,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
854398,COBBLESTONES - STANLEY,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
854398,COBBLESTONES - STANLEY,2023-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.81
854398,COBBLESTONES - STANLEY,2023-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.65
854398,COBBLESTONES - STANLEY,2023-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
854398,COBBLESTONES - STANLEY,2023-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-03-12T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-12T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-12T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-12T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
854398,COBBLESTONES - STANLEY,2023-03-12T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
854398,COBBLESTONES - STANLEY,2023-03-12T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-03-12T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-03-12T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-12T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-12T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
854398,COBBLESTONES - STANLEY,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.75
854398,COBBLESTONES - STANLEY,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
854398,COBBLESTONES - STANLEY,2023-03-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.6
854398,COBBLESTONES - STANLEY,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-03-12T13:20:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
854398,COBBLESTONES - STANLEY,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
854398,COBBLESTONES - STANLEY,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854398,COBBLESTONES - STANLEY,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
854398,COBBLESTONES - STANLEY,2023-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
854398,COBBLESTONES - STANLEY,2023-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
854398,COBBLESTONES - STANLEY,2023-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.03
854398,COBBLESTONES - STANLEY,2023-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.33
854398,COBBLESTONES - STANLEY,2023-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
854398,COBBLESTONES - STANLEY,2023-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-03-12T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-12T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-12T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-12T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
854398,COBBLESTONES - STANLEY,2023-03-12T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
854398,COBBLESTONES - STANLEY,2023-03-12T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
854398,COBBLESTONES - STANLEY,2023-03-12T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-12T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-03-12T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-03-12T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
854398,COBBLESTONES - STANLEY,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
854398,COBBLESTONES - STANLEY,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.18
854398,COBBLESTONES - STANLEY,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
854398,COBBLESTONES - STANLEY,2023-03-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.1
854398,COBBLESTONES - STANLEY,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
854398,COBBLESTONES - STANLEY,2023-03-12T13:10:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
854398,COBBLESTONES - STANLEY,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
854398,COBBLESTONES - STANLEY,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
854398,COBBLESTONES - STANLEY,2023-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
854398,COBBLESTONES - STANLEY,2023-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
854398,COBBLESTONES - STANLEY,2023-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.47
854398,COBBLESTONES - STANLEY,2023-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.57
854398,COBBLESTONES - STANLEY,2023-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
854398,COBBLESTONES - STANLEY,2023-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
854398,COBBLESTONES - STANLEY,2023-03-12T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-12T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-12T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-12T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
854398,COBBLESTONES - STANLEY,2023-03-12T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
854398,COBBLESTONES - STANLEY,2023-03-12T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
854398,COBBLESTONES - STANLEY,2023-03-12T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
