Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-12T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-03-12T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-03-12T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
854398,COBBLESTONES - STANLEY,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
854398,COBBLESTONES - STANLEY,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.34
854398,COBBLESTONES - STANLEY,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.58
854398,COBBLESTONES - STANLEY,2023-03-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.8
854398,COBBLESTONES - STANLEY,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
854398,COBBLESTONES - STANLEY,2023-03-12T13:00:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
854398,COBBLESTONES - STANLEY,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
854398,COBBLESTONES - STANLEY,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
854398,COBBLESTONES - STANLEY,2023-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
854398,COBBLESTONES - STANLEY,2023-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
854398,COBBLESTONES - STANLEY,2023-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.81
854398,COBBLESTONES - STANLEY,2023-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
854398,COBBLESTONES - STANLEY,2023-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
854398,COBBLESTONES - STANLEY,2023-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
854398,COBBLESTONES - STANLEY,2023-03-12T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-12T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-12T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-12T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
854398,COBBLESTONES - STANLEY,2023-03-12T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
854398,COBBLESTONES - STANLEY,2023-03-12T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
854398,COBBLESTONES - STANLEY,2023-03-12T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-12T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-03-12T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-03-12T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
854398,COBBLESTONES - STANLEY,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
854398,COBBLESTONES - STANLEY,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.24
854398,COBBLESTONES - STANLEY,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.59
854398,COBBLESTONES - STANLEY,2023-03-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.7
854398,COBBLESTONES - STANLEY,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
854398,COBBLESTONES - STANLEY,2023-03-12T12:50:00.000+00:00,transformer,,Temperature,C,21.2
854398,COBBLESTONES - STANLEY,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
854398,COBBLESTONES - STANLEY,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
854398,COBBLESTONES - STANLEY,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
854398,COBBLESTONES - STANLEY,2023-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
854398,COBBLESTONES - STANLEY,2023-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.61
854398,COBBLESTONES - STANLEY,2023-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.29
854398,COBBLESTONES - STANLEY,2023-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.76
854398,COBBLESTONES - STANLEY,2023-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
854398,COBBLESTONES - STANLEY,2023-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
854398,COBBLESTONES - STANLEY,2023-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
854398,COBBLESTONES - STANLEY,2023-03-12T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-12T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-12T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-12T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
854398,COBBLESTONES - STANLEY,2023-03-12T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
854398,COBBLESTONES - STANLEY,2023-03-12T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
854398,COBBLESTONES - STANLEY,2023-03-12T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-03-12T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-03-12T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-12T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
854398,COBBLESTONES - STANLEY,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.9
854398,COBBLESTONES - STANLEY,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
854398,COBBLESTONES - STANLEY,2023-03-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
854398,COBBLESTONES - STANLEY,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
854398,COBBLESTONES - STANLEY,2023-03-12T12:40:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
854398,COBBLESTONES - STANLEY,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
854398,COBBLESTONES - STANLEY,2023-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
854398,COBBLESTONES - STANLEY,2023-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
854398,COBBLESTONES - STANLEY,2023-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
854398,COBBLESTONES - STANLEY,2023-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.88
854398,COBBLESTONES - STANLEY,2023-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
854398,COBBLESTONES - STANLEY,2023-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
854398,COBBLESTONES - STANLEY,2023-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-03-12T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-12T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-12T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-03-12T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
854398,COBBLESTONES - STANLEY,2023-03-12T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-03-12T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
854398,COBBLESTONES - STANLEY,2023-03-12T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-03-12T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-12T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-03-12T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
854398,COBBLESTONES - STANLEY,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.78
854398,COBBLESTONES - STANLEY,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.86
854398,COBBLESTONES - STANLEY,2023-03-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
854398,COBBLESTONES - STANLEY,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
854398,COBBLESTONES - STANLEY,2023-03-12T12:30:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
854398,COBBLESTONES - STANLEY,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
854398,COBBLESTONES - STANLEY,2023-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
854398,COBBLESTONES - STANLEY,2023-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
854398,COBBLESTONES - STANLEY,2023-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.57
854398,COBBLESTONES - STANLEY,2023-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.49
854398,COBBLESTONES - STANLEY,2023-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
854398,COBBLESTONES - STANLEY,2023-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
854398,COBBLESTONES - STANLEY,2023-03-12T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-12T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-12T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-03-12T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
854398,COBBLESTONES - STANLEY,2023-03-12T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
854398,COBBLESTONES - STANLEY,2023-03-12T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
854398,COBBLESTONES - STANLEY,2023-03-12T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-03-12T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-03-12T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-03-12T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
854398,COBBLESTONES - STANLEY,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.44
854398,COBBLESTONES - STANLEY,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.93
854398,COBBLESTONES - STANLEY,2023-03-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
854398,COBBLESTONES - STANLEY,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-03-12T12:20:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
854398,COBBLESTONES - STANLEY,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
854398,COBBLESTONES - STANLEY,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
854398,COBBLESTONES - STANLEY,2023-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.47
854398,COBBLESTONES - STANLEY,2023-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.83
854398,COBBLESTONES - STANLEY,2023-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.7
854398,COBBLESTONES - STANLEY,2023-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
854398,COBBLESTONES - STANLEY,2023-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
854398,COBBLESTONES - STANLEY,2023-03-12T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-12T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-12T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-03-12T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
854398,COBBLESTONES - STANLEY,2023-03-12T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
854398,COBBLESTONES - STANLEY,2023-03-12T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
854398,COBBLESTONES - STANLEY,2023-03-12T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-03-12T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-12T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-03-12T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
854398,COBBLESTONES - STANLEY,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.23
854398,COBBLESTONES - STANLEY,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.0
854398,COBBLESTONES - STANLEY,2023-03-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.0
854398,COBBLESTONES - STANLEY,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
854398,COBBLESTONES - STANLEY,2023-03-12T12:10:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
854398,COBBLESTONES - STANLEY,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
854398,COBBLESTONES - STANLEY,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854398,COBBLESTONES - STANLEY,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
854398,COBBLESTONES - STANLEY,2023-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
854398,COBBLESTONES - STANLEY,2023-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
854398,COBBLESTONES - STANLEY,2023-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.98
854398,COBBLESTONES - STANLEY,2023-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.1
854398,COBBLESTONES - STANLEY,2023-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
854398,COBBLESTONES - STANLEY,2023-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
854398,COBBLESTONES - STANLEY,2023-03-12T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-12T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-12T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-03-12T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
854398,COBBLESTONES - STANLEY,2023-03-12T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
854398,COBBLESTONES - STANLEY,2023-03-12T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
854398,COBBLESTONES - STANLEY,2023-03-12T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-03-12T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-03-12T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-12T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
854398,COBBLESTONES - STANLEY,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.08
854398,COBBLESTONES - STANLEY,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
854398,COBBLESTONES - STANLEY,2023-03-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
854398,COBBLESTONES - STANLEY,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-03-12T12:00:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
854398,COBBLESTONES - STANLEY,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
854398,COBBLESTONES - STANLEY,2023-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
854398,COBBLESTONES - STANLEY,2023-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.81
854398,COBBLESTONES - STANLEY,2023-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.89
854398,COBBLESTONES - STANLEY,2023-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
854398,COBBLESTONES - STANLEY,2023-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
854398,COBBLESTONES - STANLEY,2023-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
854398,COBBLESTONES - STANLEY,2023-03-12T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-12T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-12T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-03-12T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
854398,COBBLESTONES - STANLEY,2023-03-12T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
854398,COBBLESTONES - STANLEY,2023-03-12T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
854398,COBBLESTONES - STANLEY,2023-03-12T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-03-12T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-12T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-12T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
854398,COBBLESTONES - STANLEY,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
854398,COBBLESTONES - STANLEY,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.87
854398,COBBLESTONES - STANLEY,2023-03-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
854398,COBBLESTONES - STANLEY,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
854398,COBBLESTONES - STANLEY,2023-03-12T11:50:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
854398,COBBLESTONES - STANLEY,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
854398,COBBLESTONES - STANLEY,2023-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
854398,COBBLESTONES - STANLEY,2023-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.69
854398,COBBLESTONES - STANLEY,2023-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.05
854398,COBBLESTONES - STANLEY,2023-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.07
854398,COBBLESTONES - STANLEY,2023-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
854398,COBBLESTONES - STANLEY,2023-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
854398,COBBLESTONES - STANLEY,2023-03-12T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-12T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-12T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-03-12T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
854398,COBBLESTONES - STANLEY,2023-03-12T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-03-12T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
854398,COBBLESTONES - STANLEY,2023-03-12T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-12T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-03-12T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-12T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
854398,COBBLESTONES - STANLEY,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.79
854398,COBBLESTONES - STANLEY,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
854398,COBBLESTONES - STANLEY,2023-03-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
854398,COBBLESTONES - STANLEY,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-03-12T11:40:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
854398,COBBLESTONES - STANLEY,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
854398,COBBLESTONES - STANLEY,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854398,COBBLESTONES - STANLEY,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
854398,COBBLESTONES - STANLEY,2023-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
854398,COBBLESTONES - STANLEY,2023-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
854398,COBBLESTONES - STANLEY,2023-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.94
854398,COBBLESTONES - STANLEY,2023-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
854398,COBBLESTONES - STANLEY,2023-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
854398,COBBLESTONES - STANLEY,2023-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
854398,COBBLESTONES - STANLEY,2023-03-12T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-12T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-12T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-03-12T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-03-12T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-03-12T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
854398,COBBLESTONES - STANLEY,2023-03-12T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-03-12T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-12T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-12T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
854398,COBBLESTONES - STANLEY,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
854398,COBBLESTONES - STANLEY,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.89
854398,COBBLESTONES - STANLEY,2023-03-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-03-12T11:30:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
854398,COBBLESTONES - STANLEY,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
854398,COBBLESTONES - STANLEY,2023-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
854398,COBBLESTONES - STANLEY,2023-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
854398,COBBLESTONES - STANLEY,2023-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
854398,COBBLESTONES - STANLEY,2023-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.7
854398,COBBLESTONES - STANLEY,2023-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
854398,COBBLESTONES - STANLEY,2023-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
854398,COBBLESTONES - STANLEY,2023-03-12T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-12T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-12T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-03-12T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.41
854398,COBBLESTONES - STANLEY,2023-03-12T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
854398,COBBLESTONES - STANLEY,2023-03-12T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
854398,COBBLESTONES - STANLEY,2023-03-12T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-12T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-12T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-12T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
854398,COBBLESTONES - STANLEY,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
854398,COBBLESTONES - STANLEY,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
854398,COBBLESTONES - STANLEY,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
854398,COBBLESTONES - STANLEY,2023-03-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-03-12T11:20:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
854398,COBBLESTONES - STANLEY,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
854398,COBBLESTONES - STANLEY,2023-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
854398,COBBLESTONES - STANLEY,2023-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.06
854398,COBBLESTONES - STANLEY,2023-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
854398,COBBLESTONES - STANLEY,2023-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
854398,COBBLESTONES - STANLEY,2023-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-03-12T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-12T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-12T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-03-12T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
854398,COBBLESTONES - STANLEY,2023-03-12T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-03-12T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
854398,COBBLESTONES - STANLEY,2023-03-12T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-03-12T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-12T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-03-12T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
854398,COBBLESTONES - STANLEY,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
854398,COBBLESTONES - STANLEY,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.3
854398,COBBLESTONES - STANLEY,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
854398,COBBLESTONES - STANLEY,2023-03-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
854398,COBBLESTONES - STANLEY,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
854398,COBBLESTONES - STANLEY,2023-03-12T11:10:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
854398,COBBLESTONES - STANLEY,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
854398,COBBLESTONES - STANLEY,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
854398,COBBLESTONES - STANLEY,2023-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
854398,COBBLESTONES - STANLEY,2023-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
854398,COBBLESTONES - STANLEY,2023-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
854398,COBBLESTONES - STANLEY,2023-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.84
854398,COBBLESTONES - STANLEY,2023-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
854398,COBBLESTONES - STANLEY,2023-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
854398,COBBLESTONES - STANLEY,2023-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
854398,COBBLESTONES - STANLEY,2023-03-12T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-12T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-12T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-03-12T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.46
854398,COBBLESTONES - STANLEY,2023-03-12T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-03-12T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
854398,COBBLESTONES - STANLEY,2023-03-12T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-12T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-03-12T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-12T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
854398,COBBLESTONES - STANLEY,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
854398,COBBLESTONES - STANLEY,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.64
854398,COBBLESTONES - STANLEY,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
854398,COBBLESTONES - STANLEY,2023-03-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
854398,COBBLESTONES - STANLEY,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-03-12T11:00:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
854398,COBBLESTONES - STANLEY,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
854398,COBBLESTONES - STANLEY,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
854398,COBBLESTONES - STANLEY,2023-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
854398,COBBLESTONES - STANLEY,2023-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
854398,COBBLESTONES - STANLEY,2023-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.42
854398,COBBLESTONES - STANLEY,2023-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.31
854398,COBBLESTONES - STANLEY,2023-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
854398,COBBLESTONES - STANLEY,2023-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-03-12T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-12T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-12T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-03-12T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.09
854398,COBBLESTONES - STANLEY,2023-03-12T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-03-12T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
854398,COBBLESTONES - STANLEY,2023-03-12T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-03-12T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-03-12T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-12T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
854398,COBBLESTONES - STANLEY,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.8
854398,COBBLESTONES - STANLEY,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
854398,COBBLESTONES - STANLEY,2023-03-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.4
854398,COBBLESTONES - STANLEY,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
854398,COBBLESTONES - STANLEY,2023-03-12T10:50:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
854398,COBBLESTONES - STANLEY,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
