Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
854398,COBBLESTONES - STANLEY,2023-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
854398,COBBLESTONES - STANLEY,2023-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.32
854398,COBBLESTONES - STANLEY,2023-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.79
854398,COBBLESTONES - STANLEY,2023-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
854398,COBBLESTONES - STANLEY,2023-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
854398,COBBLESTONES - STANLEY,2023-03-12T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-12T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-12T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-03-12T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.47
854398,COBBLESTONES - STANLEY,2023-03-12T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-03-12T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
854398,COBBLESTONES - STANLEY,2023-03-12T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-03-12T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-12T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-03-12T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
854398,COBBLESTONES - STANLEY,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.1
854398,COBBLESTONES - STANLEY,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
854398,COBBLESTONES - STANLEY,2023-03-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
854398,COBBLESTONES - STANLEY,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-03-12T10:40:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
854398,COBBLESTONES - STANLEY,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
854398,COBBLESTONES - STANLEY,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
854398,COBBLESTONES - STANLEY,2023-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
854398,COBBLESTONES - STANLEY,2023-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
854398,COBBLESTONES - STANLEY,2023-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.14
854398,COBBLESTONES - STANLEY,2023-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.89
854398,COBBLESTONES - STANLEY,2023-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
854398,COBBLESTONES - STANLEY,2023-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
854398,COBBLESTONES - STANLEY,2023-03-12T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-12T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-12T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-03-12T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-03-12T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-03-12T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
854398,COBBLESTONES - STANLEY,2023-03-12T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-03-12T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-03-12T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-12T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
854398,COBBLESTONES - STANLEY,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
854398,COBBLESTONES - STANLEY,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
854398,COBBLESTONES - STANLEY,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.17
854398,COBBLESTONES - STANLEY,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.67
854398,COBBLESTONES - STANLEY,2023-03-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
854398,COBBLESTONES - STANLEY,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
854398,COBBLESTONES - STANLEY,2023-03-12T10:30:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
854398,COBBLESTONES - STANLEY,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
854398,COBBLESTONES - STANLEY,2023-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854398,COBBLESTONES - STANLEY,2023-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
854398,COBBLESTONES - STANLEY,2023-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
854398,COBBLESTONES - STANLEY,2023-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.35
854398,COBBLESTONES - STANLEY,2023-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.93
854398,COBBLESTONES - STANLEY,2023-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
854398,COBBLESTONES - STANLEY,2023-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
854398,COBBLESTONES - STANLEY,2023-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
854398,COBBLESTONES - STANLEY,2023-03-12T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-12T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-12T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-03-12T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
854398,COBBLESTONES - STANLEY,2023-03-12T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-03-12T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
854398,COBBLESTONES - STANLEY,2023-03-12T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-12T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-12T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-12T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
854398,COBBLESTONES - STANLEY,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.03
854398,COBBLESTONES - STANLEY,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
854398,COBBLESTONES - STANLEY,2023-03-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.6
854398,COBBLESTONES - STANLEY,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-03-12T10:20:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
854398,COBBLESTONES - STANLEY,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
854398,COBBLESTONES - STANLEY,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
854398,COBBLESTONES - STANLEY,2023-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.27
854398,COBBLESTONES - STANLEY,2023-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.45
854398,COBBLESTONES - STANLEY,2023-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
854398,COBBLESTONES - STANLEY,2023-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
854398,COBBLESTONES - STANLEY,2023-03-12T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-12T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-12T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-03-12T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
854398,COBBLESTONES - STANLEY,2023-03-12T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-03-12T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
854398,COBBLESTONES - STANLEY,2023-03-12T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-12T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-03-12T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-03-12T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
854398,COBBLESTONES - STANLEY,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.76
854398,COBBLESTONES - STANLEY,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
854398,COBBLESTONES - STANLEY,2023-03-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
854398,COBBLESTONES - STANLEY,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
854398,COBBLESTONES - STANLEY,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-03-12T10:10:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
854398,COBBLESTONES - STANLEY,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
854398,COBBLESTONES - STANLEY,2023-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
854398,COBBLESTONES - STANLEY,2023-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
854398,COBBLESTONES - STANLEY,2023-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
854398,COBBLESTONES - STANLEY,2023-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
854398,COBBLESTONES - STANLEY,2023-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
854398,COBBLESTONES - STANLEY,2023-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
854398,COBBLESTONES - STANLEY,2023-03-12T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-12T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-12T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
854398,COBBLESTONES - STANLEY,2023-03-12T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
854398,COBBLESTONES - STANLEY,2023-03-12T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-03-12T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
854398,COBBLESTONES - STANLEY,2023-03-12T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-03-12T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-12T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-03-12T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.99
854398,COBBLESTONES - STANLEY,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
854398,COBBLESTONES - STANLEY,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
854398,COBBLESTONES - STANLEY,2023-03-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
854398,COBBLESTONES - STANLEY,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-03-12T10:00:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
854398,COBBLESTONES - STANLEY,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
854398,COBBLESTONES - STANLEY,2023-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
854398,COBBLESTONES - STANLEY,2023-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.93
854398,COBBLESTONES - STANLEY,2023-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
854398,COBBLESTONES - STANLEY,2023-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
854398,COBBLESTONES - STANLEY,2023-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
854398,COBBLESTONES - STANLEY,2023-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-03-12T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-12T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-12T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
854398,COBBLESTONES - STANLEY,2023-03-12T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
854398,COBBLESTONES - STANLEY,2023-03-12T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
854398,COBBLESTONES - STANLEY,2023-03-12T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
854398,COBBLESTONES - STANLEY,2023-03-12T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-03-12T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-03-12T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-03-12T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.23
854398,COBBLESTONES - STANLEY,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
854398,COBBLESTONES - STANLEY,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
854398,COBBLESTONES - STANLEY,2023-03-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
854398,COBBLESTONES - STANLEY,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-03-12T09:50:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
854398,COBBLESTONES - STANLEY,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
854398,COBBLESTONES - STANLEY,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
854398,COBBLESTONES - STANLEY,2023-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
854398,COBBLESTONES - STANLEY,2023-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.91
854398,COBBLESTONES - STANLEY,2023-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
854398,COBBLESTONES - STANLEY,2023-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
854398,COBBLESTONES - STANLEY,2023-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
854398,COBBLESTONES - STANLEY,2023-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-03-12T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-12T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-12T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-03-12T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
854398,COBBLESTONES - STANLEY,2023-03-12T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-03-12T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
854398,COBBLESTONES - STANLEY,2023-03-12T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-03-12T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-03-12T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-12T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.91
854398,COBBLESTONES - STANLEY,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
854398,COBBLESTONES - STANLEY,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
854398,COBBLESTONES - STANLEY,2023-03-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-03-12T09:40:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
854398,COBBLESTONES - STANLEY,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
854398,COBBLESTONES - STANLEY,2023-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.88
854398,COBBLESTONES - STANLEY,2023-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
854398,COBBLESTONES - STANLEY,2023-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
854398,COBBLESTONES - STANLEY,2023-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
854398,COBBLESTONES - STANLEY,2023-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-03-12T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-12T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-12T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-03-12T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
854398,COBBLESTONES - STANLEY,2023-03-12T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-03-12T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-03-12T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-03-12T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-03-12T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-12T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
854398,COBBLESTONES - STANLEY,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
854398,COBBLESTONES - STANLEY,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
854398,COBBLESTONES - STANLEY,2023-03-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-03-12T09:30:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
854398,COBBLESTONES - STANLEY,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
854398,COBBLESTONES - STANLEY,2023-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.19
854398,COBBLESTONES - STANLEY,2023-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
854398,COBBLESTONES - STANLEY,2023-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
854398,COBBLESTONES - STANLEY,2023-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
854398,COBBLESTONES - STANLEY,2023-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
854398,COBBLESTONES - STANLEY,2023-03-12T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-12T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-12T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-03-12T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
854398,COBBLESTONES - STANLEY,2023-03-12T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-03-12T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
854398,COBBLESTONES - STANLEY,2023-03-12T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-03-12T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-03-12T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-03-12T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
854398,COBBLESTONES - STANLEY,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
854398,COBBLESTONES - STANLEY,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
854398,COBBLESTONES - STANLEY,2023-03-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-03-12T09:20:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
854398,COBBLESTONES - STANLEY,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
854398,COBBLESTONES - STANLEY,2023-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
854398,COBBLESTONES - STANLEY,2023-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
854398,COBBLESTONES - STANLEY,2023-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
854398,COBBLESTONES - STANLEY,2023-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
854398,COBBLESTONES - STANLEY,2023-03-12T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-12T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-12T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-03-12T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
854398,COBBLESTONES - STANLEY,2023-03-12T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-03-12T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
854398,COBBLESTONES - STANLEY,2023-03-12T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-03-12T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-03-12T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-03-12T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
854398,COBBLESTONES - STANLEY,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
854398,COBBLESTONES - STANLEY,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
854398,COBBLESTONES - STANLEY,2023-03-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
854398,COBBLESTONES - STANLEY,2023-03-12T09:10:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
854398,COBBLESTONES - STANLEY,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.87
854398,COBBLESTONES - STANLEY,2023-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
854398,COBBLESTONES - STANLEY,2023-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.07
854398,COBBLESTONES - STANLEY,2023-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
854398,COBBLESTONES - STANLEY,2023-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
854398,COBBLESTONES - STANLEY,2023-03-12T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-12T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-12T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-03-12T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
854398,COBBLESTONES - STANLEY,2023-03-12T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-03-12T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
854398,COBBLESTONES - STANLEY,2023-03-12T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-12T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-03-12T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-03-12T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.88
854398,COBBLESTONES - STANLEY,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
854398,COBBLESTONES - STANLEY,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
854398,COBBLESTONES - STANLEY,2023-03-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
854398,COBBLESTONES - STANLEY,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-03-12T09:00:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
854398,COBBLESTONES - STANLEY,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
854398,COBBLESTONES - STANLEY,2023-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
854398,COBBLESTONES - STANLEY,2023-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.48
854398,COBBLESTONES - STANLEY,2023-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-03-12T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-12T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-12T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-03-12T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
854398,COBBLESTONES - STANLEY,2023-03-12T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-03-12T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
854398,COBBLESTONES - STANLEY,2023-03-12T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-03-12T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-12T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-03-12T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
854398,COBBLESTONES - STANLEY,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
854398,COBBLESTONES - STANLEY,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
854398,COBBLESTONES - STANLEY,2023-03-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-03-12T08:50:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
854398,COBBLESTONES - STANLEY,2023-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
854398,COBBLESTONES - STANLEY,2023-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
854398,COBBLESTONES - STANLEY,2023-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-03-12T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-12T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-12T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-12T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
854398,COBBLESTONES - STANLEY,2023-03-12T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-03-12T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
854398,COBBLESTONES - STANLEY,2023-03-12T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-03-12T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-12T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-03-12T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
854398,COBBLESTONES - STANLEY,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
854398,COBBLESTONES - STANLEY,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
854398,COBBLESTONES - STANLEY,2023-03-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-03-12T08:40:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
854398,COBBLESTONES - STANLEY,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
854398,COBBLESTONES - STANLEY,2023-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
854398,COBBLESTONES - STANLEY,2023-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
854398,COBBLESTONES - STANLEY,2023-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-03-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-03-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-03-12T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-12T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-12T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-12T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
854398,COBBLESTONES - STANLEY,2023-03-12T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-03-12T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
854398,COBBLESTONES - STANLEY,2023-03-12T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-03-12T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-03-12T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-12T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
