Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
854398,COBBLESTONES - STANLEY,2023-03-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.37
854398,COBBLESTONES - STANLEY,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
854398,COBBLESTONES - STANLEY,2023-03-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-03-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-03-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.1
854398,COBBLESTONES - STANLEY,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-03-12T04:00:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
854398,COBBLESTONES - STANLEY,2023-03-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
854398,COBBLESTONES - STANLEY,2023-03-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-03-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
854398,COBBLESTONES - STANLEY,2023-03-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
854398,COBBLESTONES - STANLEY,2023-03-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.76
854398,COBBLESTONES - STANLEY,2023-03-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.29
854398,COBBLESTONES - STANLEY,2023-03-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-03-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-03-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
854398,COBBLESTONES - STANLEY,2023-03-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-03-12T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-12T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-12T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-12T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
854398,COBBLESTONES - STANLEY,2023-03-12T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.44
854398,COBBLESTONES - STANLEY,2023-03-12T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
854398,COBBLESTONES - STANLEY,2023-03-12T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-03-12T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-12T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-03-12T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
854398,COBBLESTONES - STANLEY,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.93
854398,COBBLESTONES - STANLEY,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
854398,COBBLESTONES - STANLEY,2023-03-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.5
854398,COBBLESTONES - STANLEY,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-03-12T03:50:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-03-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
854398,COBBLESTONES - STANLEY,2023-03-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-03-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-03-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
854398,COBBLESTONES - STANLEY,2023-03-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-03-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
854398,COBBLESTONES - STANLEY,2023-03-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.38
854398,COBBLESTONES - STANLEY,2023-03-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
854398,COBBLESTONES - STANLEY,2023-03-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-03-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-03-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
854398,COBBLESTONES - STANLEY,2023-03-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-03-12T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-12T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-12T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-12T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-03-12T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.43
854398,COBBLESTONES - STANLEY,2023-03-12T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-03-12T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-12T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-03-12T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-03-12T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
854398,COBBLESTONES - STANLEY,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.48
854398,COBBLESTONES - STANLEY,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
854398,COBBLESTONES - STANLEY,2023-03-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
854398,COBBLESTONES - STANLEY,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-03-12T03:40:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
854398,COBBLESTONES - STANLEY,2023-03-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
854398,COBBLESTONES - STANLEY,2023-03-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-03-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-03-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
854398,COBBLESTONES - STANLEY,2023-03-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
854398,COBBLESTONES - STANLEY,2023-03-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.92
854398,COBBLESTONES - STANLEY,2023-03-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-03-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-03-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
854398,COBBLESTONES - STANLEY,2023-03-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-03-12T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-12T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-12T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-12T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-03-12T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.36
854398,COBBLESTONES - STANLEY,2023-03-12T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-03-12T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-03-12T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-03-12T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-03-12T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
854398,COBBLESTONES - STANLEY,2023-03-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.25
854398,COBBLESTONES - STANLEY,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
854398,COBBLESTONES - STANLEY,2023-03-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-03-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-03-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
854398,COBBLESTONES - STANLEY,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-03-12T03:30:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
854398,COBBLESTONES - STANLEY,2023-03-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
854398,COBBLESTONES - STANLEY,2023-03-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
854398,COBBLESTONES - STANLEY,2023-03-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-03-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
854398,COBBLESTONES - STANLEY,2023-03-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.61
854398,COBBLESTONES - STANLEY,2023-03-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
854398,COBBLESTONES - STANLEY,2023-03-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-03-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-03-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
854398,COBBLESTONES - STANLEY,2023-03-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-03-12T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-12T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-12T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-12T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-03-12T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.52
854398,COBBLESTONES - STANLEY,2023-03-12T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-03-12T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-12T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-03-12T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-03-12T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
854398,COBBLESTONES - STANLEY,2023-03-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.01
854398,COBBLESTONES - STANLEY,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
854398,COBBLESTONES - STANLEY,2023-03-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-03-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-03-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.0
854398,COBBLESTONES - STANLEY,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-03-12T03:20:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
854398,COBBLESTONES - STANLEY,2023-03-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
854398,COBBLESTONES - STANLEY,2023-03-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
854398,COBBLESTONES - STANLEY,2023-03-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-03-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-03-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.24
854398,COBBLESTONES - STANLEY,2023-03-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.54
854398,COBBLESTONES - STANLEY,2023-03-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.26
854398,COBBLESTONES - STANLEY,2023-03-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-03-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-03-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
854398,COBBLESTONES - STANLEY,2023-03-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-03-12T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-12T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-12T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-12T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-03-12T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.53
854398,COBBLESTONES - STANLEY,2023-03-12T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
854398,COBBLESTONES - STANLEY,2023-03-12T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-03-12T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-03-12T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-03-12T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
854398,COBBLESTONES - STANLEY,2023-03-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.15
854398,COBBLESTONES - STANLEY,2023-03-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
854398,COBBLESTONES - STANLEY,2023-03-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-03-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-03-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
854398,COBBLESTONES - STANLEY,2023-03-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-03-12T03:10:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
854398,COBBLESTONES - STANLEY,2023-03-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
854398,COBBLESTONES - STANLEY,2023-03-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
854398,COBBLESTONES - STANLEY,2023-03-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-03-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-03-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
854398,COBBLESTONES - STANLEY,2023-03-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.67
854398,COBBLESTONES - STANLEY,2023-03-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
854398,COBBLESTONES - STANLEY,2023-03-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-03-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-03-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
854398,COBBLESTONES - STANLEY,2023-03-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-03-12T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-12T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-12T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-12T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-03-12T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.47
854398,COBBLESTONES - STANLEY,2023-03-12T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
854398,COBBLESTONES - STANLEY,2023-03-12T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-03-12T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-03-12T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-03-12T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-03-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
854398,COBBLESTONES - STANLEY,2023-03-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.88
854398,COBBLESTONES - STANLEY,2023-03-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
854398,COBBLESTONES - STANLEY,2023-03-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-03-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-03-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.7
854398,COBBLESTONES - STANLEY,2023-03-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-03-12T03:00:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
854398,COBBLESTONES - STANLEY,2023-03-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
854398,COBBLESTONES - STANLEY,2023-03-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-03-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
854398,COBBLESTONES - STANLEY,2023-03-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854398,COBBLESTONES - STANLEY,2023-03-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854398,COBBLESTONES - STANLEY,2023-03-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
854398,COBBLESTONES - STANLEY,2023-03-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.36
854398,COBBLESTONES - STANLEY,2023-03-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
854398,COBBLESTONES - STANLEY,2023-03-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-03-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-03-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
854398,COBBLESTONES - STANLEY,2023-03-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-03-12T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-12T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-12T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-12T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-03-12T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.54
854398,COBBLESTONES - STANLEY,2023-03-12T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
854398,COBBLESTONES - STANLEY,2023-03-12T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-03-12T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-03-12T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-03-12T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-03-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-03-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
854398,COBBLESTONES - STANLEY,2023-03-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.4
854398,COBBLESTONES - STANLEY,2023-03-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
854398,COBBLESTONES - STANLEY,2023-03-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-03-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-03-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
854398,COBBLESTONES - STANLEY,2023-03-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-03-12T02:50:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
854398,COBBLESTONES - STANLEY,2023-03-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
854398,COBBLESTONES - STANLEY,2023-03-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
854398,COBBLESTONES - STANLEY,2023-03-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-03-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854398,COBBLESTONES - STANLEY,2023-03-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
854398,COBBLESTONES - STANLEY,2023-03-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.94
854398,COBBLESTONES - STANLEY,2023-03-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
854398,COBBLESTONES - STANLEY,2023-03-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-03-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-03-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
854398,COBBLESTONES - STANLEY,2023-03-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-03-12T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-12T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-12T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-12T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-03-12T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.53
854398,COBBLESTONES - STANLEY,2023-03-12T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
854398,COBBLESTONES - STANLEY,2023-03-12T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-03-12T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-03-12T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-03-12T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
854398,COBBLESTONES - STANLEY,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.22
854398,COBBLESTONES - STANLEY,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
854398,COBBLESTONES - STANLEY,2023-03-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.1
854398,COBBLESTONES - STANLEY,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-03-12T02:40:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
854398,COBBLESTONES - STANLEY,2023-03-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
854398,COBBLESTONES - STANLEY,2023-03-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
854398,COBBLESTONES - STANLEY,2023-03-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854398,COBBLESTONES - STANLEY,2023-03-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
854398,COBBLESTONES - STANLEY,2023-03-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.75
854398,COBBLESTONES - STANLEY,2023-03-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.65
854398,COBBLESTONES - STANLEY,2023-03-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-03-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-03-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
854398,COBBLESTONES - STANLEY,2023-03-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-03-12T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-12T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-12T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-12T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-03-12T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.55
854398,COBBLESTONES - STANLEY,2023-03-12T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
854398,COBBLESTONES - STANLEY,2023-03-12T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-12T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-03-12T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-03-12T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
854398,COBBLESTONES - STANLEY,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
854398,COBBLESTONES - STANLEY,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.86
854398,COBBLESTONES - STANLEY,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
854398,COBBLESTONES - STANLEY,2023-03-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
854398,COBBLESTONES - STANLEY,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-03-12T02:30:00.000+00:00,transformer,,Temperature,C,18.2
854398,COBBLESTONES - STANLEY,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
854398,COBBLESTONES - STANLEY,2023-03-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
854398,COBBLESTONES - STANLEY,2023-03-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
854398,COBBLESTONES - STANLEY,2023-03-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854398,COBBLESTONES - STANLEY,2023-03-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
854398,COBBLESTONES - STANLEY,2023-03-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.41
854398,COBBLESTONES - STANLEY,2023-03-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.31
854398,COBBLESTONES - STANLEY,2023-03-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-03-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-03-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
854398,COBBLESTONES - STANLEY,2023-03-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-03-12T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-12T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-12T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-12T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
854398,COBBLESTONES - STANLEY,2023-03-12T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.52
854398,COBBLESTONES - STANLEY,2023-03-12T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
854398,COBBLESTONES - STANLEY,2023-03-12T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-03-12T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-03-12T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-03-12T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
854398,COBBLESTONES - STANLEY,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.93
854398,COBBLESTONES - STANLEY,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
854398,COBBLESTONES - STANLEY,2023-03-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.7
854398,COBBLESTONES - STANLEY,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-03-12T02:20:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
854398,COBBLESTONES - STANLEY,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
854398,COBBLESTONES - STANLEY,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
854398,COBBLESTONES - STANLEY,2023-03-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
854398,COBBLESTONES - STANLEY,2023-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.45
854398,COBBLESTONES - STANLEY,2023-03-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
854398,COBBLESTONES - STANLEY,2023-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-03-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-03-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
854398,COBBLESTONES - STANLEY,2023-03-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-03-12T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-12T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-12T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-12T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-03-12T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.41
854398,COBBLESTONES - STANLEY,2023-03-12T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
854398,COBBLESTONES - STANLEY,2023-03-12T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-03-12T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-03-12T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-03-12T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
854398,COBBLESTONES - STANLEY,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.86
854398,COBBLESTONES - STANLEY,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
854398,COBBLESTONES - STANLEY,2023-03-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
854398,COBBLESTONES - STANLEY,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.8
854398,COBBLESTONES - STANLEY,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-03-12T02:10:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
854398,COBBLESTONES - STANLEY,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
854398,COBBLESTONES - STANLEY,2023-03-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-03-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
854398,COBBLESTONES - STANLEY,2023-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.28
854398,COBBLESTONES - STANLEY,2023-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.97
854398,COBBLESTONES - STANLEY,2023-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
854398,COBBLESTONES - STANLEY,2023-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-03-12T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-12T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-12T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-12T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-03-12T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.53
854398,COBBLESTONES - STANLEY,2023-03-12T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
854398,COBBLESTONES - STANLEY,2023-03-12T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-03-12T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-03-12T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-03-12T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
854398,COBBLESTONES - STANLEY,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.36
854398,COBBLESTONES - STANLEY,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
854398,COBBLESTONES - STANLEY,2023-03-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.6
854398,COBBLESTONES - STANLEY,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-03-12T02:00:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
854398,COBBLESTONES - STANLEY,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-03-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-03-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
854398,COBBLESTONES - STANLEY,2023-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.9
854398,COBBLESTONES - STANLEY,2023-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
854398,COBBLESTONES - STANLEY,2023-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
854398,COBBLESTONES - STANLEY,2023-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-03-12T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-12T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-12T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-12T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
854398,COBBLESTONES - STANLEY,2023-03-12T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.56
854398,COBBLESTONES - STANLEY,2023-03-12T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
854398,COBBLESTONES - STANLEY,2023-03-12T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-12T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-03-12T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-03-12T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
854398,COBBLESTONES - STANLEY,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.9
854398,COBBLESTONES - STANLEY,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
854398,COBBLESTONES - STANLEY,2023-03-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
854398,COBBLESTONES - STANLEY,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
854398,COBBLESTONES - STANLEY,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-03-12T01:50:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
854398,COBBLESTONES - STANLEY,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-03-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-03-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
