Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-03-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-03-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
854398,COBBLESTONES - STANLEY,2023-03-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-03-13T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-13T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-13T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-13T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-03-13T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-03-13T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
854398,COBBLESTONES - STANLEY,2023-03-13T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-13T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-13T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-13T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
854398,COBBLESTONES - STANLEY,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.43
854398,COBBLESTONES - STANLEY,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
854398,COBBLESTONES - STANLEY,2023-03-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.2
854398,COBBLESTONES - STANLEY,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-03-13T21:10:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
854398,COBBLESTONES - STANLEY,2023-03-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854398,COBBLESTONES - STANLEY,2023-03-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-03-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
854398,COBBLESTONES - STANLEY,2023-03-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.08
854398,COBBLESTONES - STANLEY,2023-03-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.25
854398,COBBLESTONES - STANLEY,2023-03-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-03-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-03-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
854398,COBBLESTONES - STANLEY,2023-03-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-03-13T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-13T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-13T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-13T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
854398,COBBLESTONES - STANLEY,2023-03-13T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-03-13T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
854398,COBBLESTONES - STANLEY,2023-03-13T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-03-13T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-13T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-13T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
854398,COBBLESTONES - STANLEY,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.45
854398,COBBLESTONES - STANLEY,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
854398,COBBLESTONES - STANLEY,2023-03-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.7
854398,COBBLESTONES - STANLEY,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-03-13T21:00:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-03-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
854398,COBBLESTONES - STANLEY,2023-03-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854398,COBBLESTONES - STANLEY,2023-03-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-03-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
854398,COBBLESTONES - STANLEY,2023-03-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.29
854398,COBBLESTONES - STANLEY,2023-03-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.15
854398,COBBLESTONES - STANLEY,2023-03-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-03-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-03-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
854398,COBBLESTONES - STANLEY,2023-03-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
854398,COBBLESTONES - STANLEY,2023-03-13T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-13T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-13T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-13T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
854398,COBBLESTONES - STANLEY,2023-03-13T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
854398,COBBLESTONES - STANLEY,2023-03-13T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
854398,COBBLESTONES - STANLEY,2023-03-13T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-13T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-13T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-03-13T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
854398,COBBLESTONES - STANLEY,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.92
854398,COBBLESTONES - STANLEY,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
854398,COBBLESTONES - STANLEY,2023-03-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.2
854398,COBBLESTONES - STANLEY,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-03-13T20:50:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-03-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854398,COBBLESTONES - STANLEY,2023-03-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854398,COBBLESTONES - STANLEY,2023-03-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
854398,COBBLESTONES - STANLEY,2023-03-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
854398,COBBLESTONES - STANLEY,2023-03-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.97
854398,COBBLESTONES - STANLEY,2023-03-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
854398,COBBLESTONES - STANLEY,2023-03-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-03-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-03-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
854398,COBBLESTONES - STANLEY,2023-03-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
854398,COBBLESTONES - STANLEY,2023-03-13T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-13T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-13T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-13T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
854398,COBBLESTONES - STANLEY,2023-03-13T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
854398,COBBLESTONES - STANLEY,2023-03-13T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
854398,COBBLESTONES - STANLEY,2023-03-13T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-13T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-13T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-03-13T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
854398,COBBLESTONES - STANLEY,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.78
854398,COBBLESTONES - STANLEY,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
854398,COBBLESTONES - STANLEY,2023-03-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.7
854398,COBBLESTONES - STANLEY,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-03-13T20:40:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
854398,COBBLESTONES - STANLEY,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
854398,COBBLESTONES - STANLEY,2023-03-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-03-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854398,COBBLESTONES - STANLEY,2023-03-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
854398,COBBLESTONES - STANLEY,2023-03-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.64
854398,COBBLESTONES - STANLEY,2023-03-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
854398,COBBLESTONES - STANLEY,2023-03-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-03-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
854398,COBBLESTONES - STANLEY,2023-03-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
854398,COBBLESTONES - STANLEY,2023-03-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-03-13T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-13T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-13T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-13T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
854398,COBBLESTONES - STANLEY,2023-03-13T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
854398,COBBLESTONES - STANLEY,2023-03-13T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
854398,COBBLESTONES - STANLEY,2023-03-13T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-03-13T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-13T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-03-13T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
854398,COBBLESTONES - STANLEY,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.9
854398,COBBLESTONES - STANLEY,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
854398,COBBLESTONES - STANLEY,2023-03-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.5
854398,COBBLESTONES - STANLEY,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-03-13T20:30:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-03-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-03-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-03-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.2
854398,COBBLESTONES - STANLEY,2023-03-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.87
854398,COBBLESTONES - STANLEY,2023-03-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.89
854398,COBBLESTONES - STANLEY,2023-03-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-03-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
854398,COBBLESTONES - STANLEY,2023-03-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
854398,COBBLESTONES - STANLEY,2023-03-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-03-13T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-13T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-13T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-13T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
854398,COBBLESTONES - STANLEY,2023-03-13T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
854398,COBBLESTONES - STANLEY,2023-03-13T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
854398,COBBLESTONES - STANLEY,2023-03-13T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-13T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-13T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-03-13T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
854398,COBBLESTONES - STANLEY,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.87
854398,COBBLESTONES - STANLEY,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
854398,COBBLESTONES - STANLEY,2023-03-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.3
854398,COBBLESTONES - STANLEY,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-03-13T20:20:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
854398,COBBLESTONES - STANLEY,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
854398,COBBLESTONES - STANLEY,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
854398,COBBLESTONES - STANLEY,2023-03-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-03-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854398,COBBLESTONES - STANLEY,2023-03-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-03-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
854398,COBBLESTONES - STANLEY,2023-03-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.97
854398,COBBLESTONES - STANLEY,2023-03-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.44
854398,COBBLESTONES - STANLEY,2023-03-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-03-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-03-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
854398,COBBLESTONES - STANLEY,2023-03-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
854398,COBBLESTONES - STANLEY,2023-03-13T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-03-13T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-13T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-13T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-03-13T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-03-13T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
854398,COBBLESTONES - STANLEY,2023-03-13T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-03-13T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-13T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-03-13T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
854398,COBBLESTONES - STANLEY,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.18
854398,COBBLESTONES - STANLEY,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.34
854398,COBBLESTONES - STANLEY,2023-03-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
854398,COBBLESTONES - STANLEY,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,182.1
854398,COBBLESTONES - STANLEY,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-03-13T20:10:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
854398,COBBLESTONES - STANLEY,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
854398,COBBLESTONES - STANLEY,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
854398,COBBLESTONES - STANLEY,2023-03-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854398,COBBLESTONES - STANLEY,2023-03-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-03-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-03-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.43
854398,COBBLESTONES - STANLEY,2023-03-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.21
854398,COBBLESTONES - STANLEY,2023-03-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.7
854398,COBBLESTONES - STANLEY,2023-03-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-03-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
854398,COBBLESTONES - STANLEY,2023-03-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
854398,COBBLESTONES - STANLEY,2023-03-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
854398,COBBLESTONES - STANLEY,2023-03-13T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-13T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-13T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-13T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
854398,COBBLESTONES - STANLEY,2023-03-13T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
854398,COBBLESTONES - STANLEY,2023-03-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
854398,COBBLESTONES - STANLEY,2023-03-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-03-13T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-03-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-03-13T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
854398,COBBLESTONES - STANLEY,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.92
854398,COBBLESTONES - STANLEY,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.45
854398,COBBLESTONES - STANLEY,2023-03-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.0
854398,COBBLESTONES - STANLEY,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-03-13T20:00:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
854398,COBBLESTONES - STANLEY,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
854398,COBBLESTONES - STANLEY,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
854398,COBBLESTONES - STANLEY,2023-03-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-03-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-03-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.54
854398,COBBLESTONES - STANLEY,2023-03-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.98
854398,COBBLESTONES - STANLEY,2023-03-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
854398,COBBLESTONES - STANLEY,2023-03-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-03-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-03-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
854398,COBBLESTONES - STANLEY,2023-03-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
854398,COBBLESTONES - STANLEY,2023-03-13T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-13T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-13T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-13T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
854398,COBBLESTONES - STANLEY,2023-03-13T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
854398,COBBLESTONES - STANLEY,2023-03-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
854398,COBBLESTONES - STANLEY,2023-03-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-03-13T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-03-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-13T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
854398,COBBLESTONES - STANLEY,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.06
854398,COBBLESTONES - STANLEY,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
854398,COBBLESTONES - STANLEY,2023-03-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.0
854398,COBBLESTONES - STANLEY,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,183.5
854398,COBBLESTONES - STANLEY,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-03-13T19:50:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
854398,COBBLESTONES - STANLEY,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
854398,COBBLESTONES - STANLEY,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
854398,COBBLESTONES - STANLEY,2023-03-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
854398,COBBLESTONES - STANLEY,2023-03-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-03-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.74
854398,COBBLESTONES - STANLEY,2023-03-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.14
854398,COBBLESTONES - STANLEY,2023-03-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
854398,COBBLESTONES - STANLEY,2023-03-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-03-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
854398,COBBLESTONES - STANLEY,2023-03-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
854398,COBBLESTONES - STANLEY,2023-03-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
854398,COBBLESTONES - STANLEY,2023-03-13T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-13T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-13T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-13T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
854398,COBBLESTONES - STANLEY,2023-03-13T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-03-13T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
854398,COBBLESTONES - STANLEY,2023-03-13T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-03-13T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-03-13T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-13T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
854398,COBBLESTONES - STANLEY,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.63
854398,COBBLESTONES - STANLEY,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
854398,COBBLESTONES - STANLEY,2023-03-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
854398,COBBLESTONES - STANLEY,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,182.5
854398,COBBLESTONES - STANLEY,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-03-13T19:40:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
854398,COBBLESTONES - STANLEY,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
854398,COBBLESTONES - STANLEY,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
854398,COBBLESTONES - STANLEY,2023-03-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-03-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-03-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.98
854398,COBBLESTONES - STANLEY,2023-03-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.75
854398,COBBLESTONES - STANLEY,2023-03-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.05
854398,COBBLESTONES - STANLEY,2023-03-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
854398,COBBLESTONES - STANLEY,2023-03-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
854398,COBBLESTONES - STANLEY,2023-03-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
854398,COBBLESTONES - STANLEY,2023-03-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
854398,COBBLESTONES - STANLEY,2023-03-13T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-13T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-13T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-13T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
854398,COBBLESTONES - STANLEY,2023-03-13T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
854398,COBBLESTONES - STANLEY,2023-03-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
854398,COBBLESTONES - STANLEY,2023-03-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-03-13T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-13T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.18
854398,COBBLESTONES - STANLEY,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.45
854398,COBBLESTONES - STANLEY,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
854398,COBBLESTONES - STANLEY,2023-03-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.2
854398,COBBLESTONES - STANLEY,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-03-13T19:30:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-03-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-03-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
854398,COBBLESTONES - STANLEY,2023-03-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.09
854398,COBBLESTONES - STANLEY,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.83
854398,COBBLESTONES - STANLEY,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
854398,COBBLESTONES - STANLEY,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
854398,COBBLESTONES - STANLEY,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
854398,COBBLESTONES - STANLEY,2023-03-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
854398,COBBLESTONES - STANLEY,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
854398,COBBLESTONES - STANLEY,2023-03-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.88
854398,COBBLESTONES - STANLEY,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.84
854398,COBBLESTONES - STANLEY,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.57
854398,COBBLESTONES - STANLEY,2023-03-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
854398,COBBLESTONES - STANLEY,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.4
854398,COBBLESTONES - STANLEY,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
854398,COBBLESTONES - STANLEY,2023-03-13T19:20:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
854398,COBBLESTONES - STANLEY,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
854398,COBBLESTONES - STANLEY,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
854398,COBBLESTONES - STANLEY,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
854398,COBBLESTONES - STANLEY,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.73
854398,COBBLESTONES - STANLEY,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.97
854398,COBBLESTONES - STANLEY,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.05
854398,COBBLESTONES - STANLEY,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
854398,COBBLESTONES - STANLEY,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
854398,COBBLESTONES - STANLEY,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
854398,COBBLESTONES - STANLEY,2023-03-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
854398,COBBLESTONES - STANLEY,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
854398,COBBLESTONES - STANLEY,2023-03-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
854398,COBBLESTONES - STANLEY,2023-03-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-03-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.83
854398,COBBLESTONES - STANLEY,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.0
854398,COBBLESTONES - STANLEY,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.57
854398,COBBLESTONES - STANLEY,2023-03-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.2
854398,COBBLESTONES - STANLEY,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-03-13T19:10:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
854398,COBBLESTONES - STANLEY,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
854398,COBBLESTONES - STANLEY,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
854398,COBBLESTONES - STANLEY,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-03-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.09
854398,COBBLESTONES - STANLEY,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.21
854398,COBBLESTONES - STANLEY,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.51
854398,COBBLESTONES - STANLEY,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
854398,COBBLESTONES - STANLEY,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
854398,COBBLESTONES - STANLEY,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
854398,COBBLESTONES - STANLEY,2023-03-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
854398,COBBLESTONES - STANLEY,2023-03-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
854398,COBBLESTONES - STANLEY,2023-03-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
854398,COBBLESTONES - STANLEY,2023-03-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-03-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-03-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.44
854398,COBBLESTONES - STANLEY,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.75
