Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
854398,COBBLESTONES - STANLEY,2023-03-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
854398,COBBLESTONES - STANLEY,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.6
854398,COBBLESTONES - STANLEY,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-03-13T19:00:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
854398,COBBLESTONES - STANLEY,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
854398,COBBLESTONES - STANLEY,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.59
854398,COBBLESTONES - STANLEY,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.59
854398,COBBLESTONES - STANLEY,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.75
854398,COBBLESTONES - STANLEY,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
854398,COBBLESTONES - STANLEY,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
854398,COBBLESTONES - STANLEY,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
854398,COBBLESTONES - STANLEY,2023-03-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
854398,COBBLESTONES - STANLEY,2023-03-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
854398,COBBLESTONES - STANLEY,2023-03-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
854398,COBBLESTONES - STANLEY,2023-03-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-03-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-03-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-03-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.8
854398,COBBLESTONES - STANLEY,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.94
854398,COBBLESTONES - STANLEY,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
854398,COBBLESTONES - STANLEY,2023-03-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
854398,COBBLESTONES - STANLEY,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.7
854398,COBBLESTONES - STANLEY,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-03-13T18:50:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-03-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.18
854398,COBBLESTONES - STANLEY,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.43
854398,COBBLESTONES - STANLEY,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.37
854398,COBBLESTONES - STANLEY,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
854398,COBBLESTONES - STANLEY,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
854398,COBBLESTONES - STANLEY,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
854398,COBBLESTONES - STANLEY,2023-03-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
854398,COBBLESTONES - STANLEY,2023-03-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
854398,COBBLESTONES - STANLEY,2023-03-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
854398,COBBLESTONES - STANLEY,2023-03-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-03-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-03-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.52
854398,COBBLESTONES - STANLEY,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.38
854398,COBBLESTONES - STANLEY,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.64
854398,COBBLESTONES - STANLEY,2023-03-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.2
854398,COBBLESTONES - STANLEY,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
854398,COBBLESTONES - STANLEY,2023-03-13T18:40:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
854398,COBBLESTONES - STANLEY,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.11
854398,COBBLESTONES - STANLEY,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.56
854398,COBBLESTONES - STANLEY,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.59
854398,COBBLESTONES - STANLEY,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
854398,COBBLESTONES - STANLEY,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
854398,COBBLESTONES - STANLEY,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
854398,COBBLESTONES - STANLEY,2023-03-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
854398,COBBLESTONES - STANLEY,2023-03-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
854398,COBBLESTONES - STANLEY,2023-03-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
854398,COBBLESTONES - STANLEY,2023-03-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-03-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-03-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-03-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.15
854398,COBBLESTONES - STANLEY,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.63
854398,COBBLESTONES - STANLEY,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.67
854398,COBBLESTONES - STANLEY,2023-03-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
854398,COBBLESTONES - STANLEY,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.5
854398,COBBLESTONES - STANLEY,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-03-13T18:30:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
854398,COBBLESTONES - STANLEY,2023-03-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-03-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-03-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.96
854398,COBBLESTONES - STANLEY,2023-03-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.6
854398,COBBLESTONES - STANLEY,2023-03-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
854398,COBBLESTONES - STANLEY,2023-03-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-03-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
854398,COBBLESTONES - STANLEY,2023-03-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
854398,COBBLESTONES - STANLEY,2023-03-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
854398,COBBLESTONES - STANLEY,2023-03-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
854398,COBBLESTONES - STANLEY,2023-03-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
854398,COBBLESTONES - STANLEY,2023-03-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.92
854398,COBBLESTONES - STANLEY,2023-03-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-03-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-03-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.47
854398,COBBLESTONES - STANLEY,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.62
854398,COBBLESTONES - STANLEY,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
854398,COBBLESTONES - STANLEY,2023-03-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
854398,COBBLESTONES - STANLEY,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
854398,COBBLESTONES - STANLEY,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-03-13T18:20:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
854398,COBBLESTONES - STANLEY,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
854398,COBBLESTONES - STANLEY,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
854398,COBBLESTONES - STANLEY,2023-03-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-03-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.54
854398,COBBLESTONES - STANLEY,2023-03-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.29
854398,COBBLESTONES - STANLEY,2023-03-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.92
854398,COBBLESTONES - STANLEY,2023-03-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-03-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
854398,COBBLESTONES - STANLEY,2023-03-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
854398,COBBLESTONES - STANLEY,2023-03-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
854398,COBBLESTONES - STANLEY,2023-03-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
854398,COBBLESTONES - STANLEY,2023-03-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
854398,COBBLESTONES - STANLEY,2023-03-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
854398,COBBLESTONES - STANLEY,2023-03-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-03-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-03-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.56
854398,COBBLESTONES - STANLEY,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.71
854398,COBBLESTONES - STANLEY,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
854398,COBBLESTONES - STANLEY,2023-03-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
854398,COBBLESTONES - STANLEY,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-03-13T18:10:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
854398,COBBLESTONES - STANLEY,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-03-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-03-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-03-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.75
854398,COBBLESTONES - STANLEY,2023-03-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.42
854398,COBBLESTONES - STANLEY,2023-03-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.59
854398,COBBLESTONES - STANLEY,2023-03-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-03-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
854398,COBBLESTONES - STANLEY,2023-03-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
854398,COBBLESTONES - STANLEY,2023-03-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
854398,COBBLESTONES - STANLEY,2023-03-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
854398,COBBLESTONES - STANLEY,2023-03-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
854398,COBBLESTONES - STANLEY,2023-03-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
854398,COBBLESTONES - STANLEY,2023-03-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.07
854398,COBBLESTONES - STANLEY,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.38
854398,COBBLESTONES - STANLEY,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.5
854398,COBBLESTONES - STANLEY,2023-03-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
854398,COBBLESTONES - STANLEY,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
854398,COBBLESTONES - STANLEY,2023-03-13T18:00:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
854398,COBBLESTONES - STANLEY,2023-03-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-03-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-03-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-03-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.71
854398,COBBLESTONES - STANLEY,2023-03-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.59
854398,COBBLESTONES - STANLEY,2023-03-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.03
854398,COBBLESTONES - STANLEY,2023-03-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-03-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
854398,COBBLESTONES - STANLEY,2023-03-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
854398,COBBLESTONES - STANLEY,2023-03-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
854398,COBBLESTONES - STANLEY,2023-03-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-03-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
854398,COBBLESTONES - STANLEY,2023-03-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
854398,COBBLESTONES - STANLEY,2023-03-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
854398,COBBLESTONES - STANLEY,2023-03-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-03-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-03-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-03-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
854398,COBBLESTONES - STANLEY,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.81
854398,COBBLESTONES - STANLEY,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.97
854398,COBBLESTONES - STANLEY,2023-03-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
854398,COBBLESTONES - STANLEY,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
854398,COBBLESTONES - STANLEY,2023-03-13T17:50:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
854398,COBBLESTONES - STANLEY,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
854398,COBBLESTONES - STANLEY,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
854398,COBBLESTONES - STANLEY,2023-03-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-03-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
854398,COBBLESTONES - STANLEY,2023-03-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
854398,COBBLESTONES - STANLEY,2023-03-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.23
854398,COBBLESTONES - STANLEY,2023-03-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.49
854398,COBBLESTONES - STANLEY,2023-03-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-03-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
854398,COBBLESTONES - STANLEY,2023-03-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
854398,COBBLESTONES - STANLEY,2023-03-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
854398,COBBLESTONES - STANLEY,2023-03-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
854398,COBBLESTONES - STANLEY,2023-03-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-03-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
854398,COBBLESTONES - STANLEY,2023-03-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-03-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-03-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-03-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
854398,COBBLESTONES - STANLEY,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.14
854398,COBBLESTONES - STANLEY,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.77
854398,COBBLESTONES - STANLEY,2023-03-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
854398,COBBLESTONES - STANLEY,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
854398,COBBLESTONES - STANLEY,2023-03-13T17:40:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
854398,COBBLESTONES - STANLEY,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-03-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-03-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-03-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.76
854398,COBBLESTONES - STANLEY,2023-03-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.46
854398,COBBLESTONES - STANLEY,2023-03-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.68
854398,COBBLESTONES - STANLEY,2023-03-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-03-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
854398,COBBLESTONES - STANLEY,2023-03-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
854398,COBBLESTONES - STANLEY,2023-03-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
854398,COBBLESTONES - STANLEY,2023-03-13T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-13T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-13T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-13T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
854398,COBBLESTONES - STANLEY,2023-03-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-03-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
854398,COBBLESTONES - STANLEY,2023-03-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-03-13T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
854398,COBBLESTONES - STANLEY,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.32
854398,COBBLESTONES - STANLEY,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.05
854398,COBBLESTONES - STANLEY,2023-03-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
854398,COBBLESTONES - STANLEY,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
854398,COBBLESTONES - STANLEY,2023-03-13T17:30:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
854398,COBBLESTONES - STANLEY,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-03-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-03-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.9
854398,COBBLESTONES - STANLEY,2023-03-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.37
854398,COBBLESTONES - STANLEY,2023-03-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.18
854398,COBBLESTONES - STANLEY,2023-03-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-03-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-03-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
854398,COBBLESTONES - STANLEY,2023-03-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
854398,COBBLESTONES - STANLEY,2023-03-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
854398,COBBLESTONES - STANLEY,2023-03-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
854398,COBBLESTONES - STANLEY,2023-03-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
854398,COBBLESTONES - STANLEY,2023-03-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-03-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-03-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
854398,COBBLESTONES - STANLEY,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.74
854398,COBBLESTONES - STANLEY,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.15
854398,COBBLESTONES - STANLEY,2023-03-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
854398,COBBLESTONES - STANLEY,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
854398,COBBLESTONES - STANLEY,2023-03-13T17:20:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-03-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-03-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
854398,COBBLESTONES - STANLEY,2023-03-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.94
854398,COBBLESTONES - STANLEY,2023-03-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.37
854398,COBBLESTONES - STANLEY,2023-03-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-03-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-03-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
854398,COBBLESTONES - STANLEY,2023-03-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
854398,COBBLESTONES - STANLEY,2023-03-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
854398,COBBLESTONES - STANLEY,2023-03-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
854398,COBBLESTONES - STANLEY,2023-03-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
854398,COBBLESTONES - STANLEY,2023-03-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-03-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-03-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-03-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
854398,COBBLESTONES - STANLEY,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
854398,COBBLESTONES - STANLEY,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.1
854398,COBBLESTONES - STANLEY,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.87
854398,COBBLESTONES - STANLEY,2023-03-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.5
854398,COBBLESTONES - STANLEY,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
854398,COBBLESTONES - STANLEY,2023-03-13T17:10:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
854398,COBBLESTONES - STANLEY,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-03-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
854398,COBBLESTONES - STANLEY,2023-03-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
854398,COBBLESTONES - STANLEY,2023-03-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.78
854398,COBBLESTONES - STANLEY,2023-03-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.03
854398,COBBLESTONES - STANLEY,2023-03-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-03-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-03-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
854398,COBBLESTONES - STANLEY,2023-03-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
854398,COBBLESTONES - STANLEY,2023-03-13T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-13T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-13T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-03-13T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
854398,COBBLESTONES - STANLEY,2023-03-13T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
854398,COBBLESTONES - STANLEY,2023-03-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
854398,COBBLESTONES - STANLEY,2023-03-13T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-03-13T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-03-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-13T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
854398,COBBLESTONES - STANLEY,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.75
854398,COBBLESTONES - STANLEY,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.51
854398,COBBLESTONES - STANLEY,2023-03-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.3
854398,COBBLESTONES - STANLEY,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-03-13T17:00:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-03-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
854398,COBBLESTONES - STANLEY,2023-03-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
854398,COBBLESTONES - STANLEY,2023-03-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.54
854398,COBBLESTONES - STANLEY,2023-03-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.84
854398,COBBLESTONES - STANLEY,2023-03-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-03-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-03-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
854398,COBBLESTONES - STANLEY,2023-03-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
854398,COBBLESTONES - STANLEY,2023-03-13T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-13T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-13T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-13T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-03-13T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
854398,COBBLESTONES - STANLEY,2023-03-13T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
854398,COBBLESTONES - STANLEY,2023-03-13T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-13T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-13T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-13T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
854398,COBBLESTONES - STANLEY,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.36
854398,COBBLESTONES - STANLEY,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
854398,COBBLESTONES - STANLEY,2023-03-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
854398,COBBLESTONES - STANLEY,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-03-13T16:50:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
854398,COBBLESTONES - STANLEY,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
854398,COBBLESTONES - STANLEY,2023-03-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-03-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-03-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-03-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.25
854398,COBBLESTONES - STANLEY,2023-03-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
854398,COBBLESTONES - STANLEY,2023-03-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.92
854398,COBBLESTONES - STANLEY,2023-03-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-03-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
