Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-13T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-13T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-03-13T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
854398,COBBLESTONES - STANLEY,2023-03-13T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
854398,COBBLESTONES - STANLEY,2023-03-13T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
854398,COBBLESTONES - STANLEY,2023-03-13T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
854398,COBBLESTONES - STANLEY,2023-03-13T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-03-13T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-03-13T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-03-13T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
854398,COBBLESTONES - STANLEY,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
854398,COBBLESTONES - STANLEY,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
854398,COBBLESTONES - STANLEY,2023-03-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-03-13T12:10:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
854398,COBBLESTONES - STANLEY,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
854398,COBBLESTONES - STANLEY,2023-03-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-03-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
854398,COBBLESTONES - STANLEY,2023-03-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
854398,COBBLESTONES - STANLEY,2023-03-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
854398,COBBLESTONES - STANLEY,2023-03-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.35
854398,COBBLESTONES - STANLEY,2023-03-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-03-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-03-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
854398,COBBLESTONES - STANLEY,2023-03-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
854398,COBBLESTONES - STANLEY,2023-03-13T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-13T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-03-13T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
854398,COBBLESTONES - STANLEY,2023-03-13T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
854398,COBBLESTONES - STANLEY,2023-03-13T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
854398,COBBLESTONES - STANLEY,2023-03-13T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
854398,COBBLESTONES - STANLEY,2023-03-13T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-03-13T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-03-13T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-03-13T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
854398,COBBLESTONES - STANLEY,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
854398,COBBLESTONES - STANLEY,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
854398,COBBLESTONES - STANLEY,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.57
854398,COBBLESTONES - STANLEY,2023-03-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
854398,COBBLESTONES - STANLEY,2023-03-13T12:00:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
854398,COBBLESTONES - STANLEY,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
854398,COBBLESTONES - STANLEY,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-03-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-03-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
854398,COBBLESTONES - STANLEY,2023-03-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
854398,COBBLESTONES - STANLEY,2023-03-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
854398,COBBLESTONES - STANLEY,2023-03-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.64
854398,COBBLESTONES - STANLEY,2023-03-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-03-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-03-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
854398,COBBLESTONES - STANLEY,2023-03-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
854398,COBBLESTONES - STANLEY,2023-03-13T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-13T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-03-13T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
854398,COBBLESTONES - STANLEY,2023-03-13T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
854398,COBBLESTONES - STANLEY,2023-03-13T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
854398,COBBLESTONES - STANLEY,2023-03-13T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
854398,COBBLESTONES - STANLEY,2023-03-13T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-13T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-03-13T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-03-13T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
854398,COBBLESTONES - STANLEY,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
854398,COBBLESTONES - STANLEY,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
854398,COBBLESTONES - STANLEY,2023-03-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
854398,COBBLESTONES - STANLEY,2023-03-13T11:50:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
854398,COBBLESTONES - STANLEY,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
854398,COBBLESTONES - STANLEY,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
854398,COBBLESTONES - STANLEY,2023-03-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
854398,COBBLESTONES - STANLEY,2023-03-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
854398,COBBLESTONES - STANLEY,2023-03-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.72
854398,COBBLESTONES - STANLEY,2023-03-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.4
854398,COBBLESTONES - STANLEY,2023-03-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-03-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-03-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-03-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
854398,COBBLESTONES - STANLEY,2023-03-13T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-13T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-03-13T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.58
854398,COBBLESTONES - STANLEY,2023-03-13T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
854398,COBBLESTONES - STANLEY,2023-03-13T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
854398,COBBLESTONES - STANLEY,2023-03-13T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
854398,COBBLESTONES - STANLEY,2023-03-13T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-03-13T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-03-13T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-03-13T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
854398,COBBLESTONES - STANLEY,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
854398,COBBLESTONES - STANLEY,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
854398,COBBLESTONES - STANLEY,2023-03-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-03-13T11:40:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
854398,COBBLESTONES - STANLEY,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
854398,COBBLESTONES - STANLEY,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-03-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-03-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
854398,COBBLESTONES - STANLEY,2023-03-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
854398,COBBLESTONES - STANLEY,2023-03-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
854398,COBBLESTONES - STANLEY,2023-03-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
854398,COBBLESTONES - STANLEY,2023-03-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-03-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-03-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-03-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-03-13T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-13T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-03-13T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
854398,COBBLESTONES - STANLEY,2023-03-13T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
854398,COBBLESTONES - STANLEY,2023-03-13T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
854398,COBBLESTONES - STANLEY,2023-03-13T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
854398,COBBLESTONES - STANLEY,2023-03-13T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-03-13T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-03-13T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-03-13T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
854398,COBBLESTONES - STANLEY,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.66
854398,COBBLESTONES - STANLEY,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
854398,COBBLESTONES - STANLEY,2023-03-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
854398,COBBLESTONES - STANLEY,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-03-13T11:30:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
854398,COBBLESTONES - STANLEY,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
854398,COBBLESTONES - STANLEY,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-03-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
854398,COBBLESTONES - STANLEY,2023-03-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.74
854398,COBBLESTONES - STANLEY,2023-03-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.55
854398,COBBLESTONES - STANLEY,2023-03-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.45
854398,COBBLESTONES - STANLEY,2023-03-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-03-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-03-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
854398,COBBLESTONES - STANLEY,2023-03-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
854398,COBBLESTONES - STANLEY,2023-03-13T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-03-13T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-03-13T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.54
854398,COBBLESTONES - STANLEY,2023-03-13T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
854398,COBBLESTONES - STANLEY,2023-03-13T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
854398,COBBLESTONES - STANLEY,2023-03-13T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
854398,COBBLESTONES - STANLEY,2023-03-13T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-03-13T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-13T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-03-13T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
854398,COBBLESTONES - STANLEY,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.04
854398,COBBLESTONES - STANLEY,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
854398,COBBLESTONES - STANLEY,2023-03-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
854398,COBBLESTONES - STANLEY,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-03-13T11:20:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-03-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-03-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
854398,COBBLESTONES - STANLEY,2023-03-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.09
854398,COBBLESTONES - STANLEY,2023-03-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.1
854398,COBBLESTONES - STANLEY,2023-03-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.29
854398,COBBLESTONES - STANLEY,2023-03-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-03-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-03-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
854398,COBBLESTONES - STANLEY,2023-03-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
854398,COBBLESTONES - STANLEY,2023-03-13T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-03-13T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
854398,COBBLESTONES - STANLEY,2023-03-13T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.62
854398,COBBLESTONES - STANLEY,2023-03-13T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
854398,COBBLESTONES - STANLEY,2023-03-13T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
854398,COBBLESTONES - STANLEY,2023-03-13T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
854398,COBBLESTONES - STANLEY,2023-03-13T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-13T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-03-13T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-03-13T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
854398,COBBLESTONES - STANLEY,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
854398,COBBLESTONES - STANLEY,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
854398,COBBLESTONES - STANLEY,2023-03-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-03-13T11:10:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-03-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-03-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
854398,COBBLESTONES - STANLEY,2023-03-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
854398,COBBLESTONES - STANLEY,2023-03-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
854398,COBBLESTONES - STANLEY,2023-03-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.05
854398,COBBLESTONES - STANLEY,2023-03-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
854398,COBBLESTONES - STANLEY,2023-03-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-03-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-03-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
854398,COBBLESTONES - STANLEY,2023-03-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-03-13T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-03-13T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
854398,COBBLESTONES - STANLEY,2023-03-13T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.26
854398,COBBLESTONES - STANLEY,2023-03-13T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
854398,COBBLESTONES - STANLEY,2023-03-13T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
854398,COBBLESTONES - STANLEY,2023-03-13T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
854398,COBBLESTONES - STANLEY,2023-03-13T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-13T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-03-13T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-03-13T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
854398,COBBLESTONES - STANLEY,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
854398,COBBLESTONES - STANLEY,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
854398,COBBLESTONES - STANLEY,2023-03-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-03-13T11:00:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-03-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-03-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
854398,COBBLESTONES - STANLEY,2023-03-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
854398,COBBLESTONES - STANLEY,2023-03-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
854398,COBBLESTONES - STANLEY,2023-03-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
854398,COBBLESTONES - STANLEY,2023-03-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.72
854398,COBBLESTONES - STANLEY,2023-03-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-03-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-03-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-03-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-03-13T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-03-13T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
854398,COBBLESTONES - STANLEY,2023-03-13T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.75
854398,COBBLESTONES - STANLEY,2023-03-13T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
854398,COBBLESTONES - STANLEY,2023-03-13T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
854398,COBBLESTONES - STANLEY,2023-03-13T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
854398,COBBLESTONES - STANLEY,2023-03-13T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-03-13T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-13T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-03-13T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
854398,COBBLESTONES - STANLEY,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
854398,COBBLESTONES - STANLEY,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
854398,COBBLESTONES - STANLEY,2023-03-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-03-13T10:50:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
854398,COBBLESTONES - STANLEY,2023-03-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-03-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
854398,COBBLESTONES - STANLEY,2023-03-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
854398,COBBLESTONES - STANLEY,2023-03-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
854398,COBBLESTONES - STANLEY,2023-03-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
854398,COBBLESTONES - STANLEY,2023-03-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.96
854398,COBBLESTONES - STANLEY,2023-03-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-03-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-03-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-03-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-03-13T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-03-13T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
854398,COBBLESTONES - STANLEY,2023-03-13T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.46
854398,COBBLESTONES - STANLEY,2023-03-13T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
854398,COBBLESTONES - STANLEY,2023-03-13T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
854398,COBBLESTONES - STANLEY,2023-03-13T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
854398,COBBLESTONES - STANLEY,2023-03-13T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-13T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-13T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-03-13T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
854398,COBBLESTONES - STANLEY,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
854398,COBBLESTONES - STANLEY,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
854398,COBBLESTONES - STANLEY,2023-03-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-03-13T10:40:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
854398,COBBLESTONES - STANLEY,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
854398,COBBLESTONES - STANLEY,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-03-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-03-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
854398,COBBLESTONES - STANLEY,2023-03-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
854398,COBBLESTONES - STANLEY,2023-03-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
854398,COBBLESTONES - STANLEY,2023-03-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.48
854398,COBBLESTONES - STANLEY,2023-03-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
854398,COBBLESTONES - STANLEY,2023-03-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-03-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-03-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
854398,COBBLESTONES - STANLEY,2023-03-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-03-13T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-03-13T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
854398,COBBLESTONES - STANLEY,2023-03-13T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.24
854398,COBBLESTONES - STANLEY,2023-03-13T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
854398,COBBLESTONES - STANLEY,2023-03-13T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
854398,COBBLESTONES - STANLEY,2023-03-13T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
854398,COBBLESTONES - STANLEY,2023-03-13T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-03-13T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-13T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-03-13T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
854398,COBBLESTONES - STANLEY,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.52
854398,COBBLESTONES - STANLEY,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
854398,COBBLESTONES - STANLEY,2023-03-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-03-13T10:30:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
854398,COBBLESTONES - STANLEY,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
854398,COBBLESTONES - STANLEY,2023-03-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-03-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
854398,COBBLESTONES - STANLEY,2023-03-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
854398,COBBLESTONES - STANLEY,2023-03-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
854398,COBBLESTONES - STANLEY,2023-03-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
854398,COBBLESTONES - STANLEY,2023-03-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
854398,COBBLESTONES - STANLEY,2023-03-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-03-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-03-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
854398,COBBLESTONES - STANLEY,2023-03-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-03-13T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-13T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
854398,COBBLESTONES - STANLEY,2023-03-13T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.19
854398,COBBLESTONES - STANLEY,2023-03-13T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
854398,COBBLESTONES - STANLEY,2023-03-13T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-03-13T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
854398,COBBLESTONES - STANLEY,2023-03-13T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-03-13T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-03-13T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-03-13T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
854398,COBBLESTONES - STANLEY,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
854398,COBBLESTONES - STANLEY,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.76
854398,COBBLESTONES - STANLEY,2023-03-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
854398,COBBLESTONES - STANLEY,2023-03-13T10:20:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
854398,COBBLESTONES - STANLEY,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-03-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-03-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
854398,COBBLESTONES - STANLEY,2023-03-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
854398,COBBLESTONES - STANLEY,2023-03-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.93
854398,COBBLESTONES - STANLEY,2023-03-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.12
854398,COBBLESTONES - STANLEY,2023-03-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-03-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
854398,COBBLESTONES - STANLEY,2023-03-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
854398,COBBLESTONES - STANLEY,2023-03-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
854398,COBBLESTONES - STANLEY,2023-03-13T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-03-13T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
854398,COBBLESTONES - STANLEY,2023-03-13T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.44
854398,COBBLESTONES - STANLEY,2023-03-13T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
854398,COBBLESTONES - STANLEY,2023-03-13T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
854398,COBBLESTONES - STANLEY,2023-03-13T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
854398,COBBLESTONES - STANLEY,2023-03-13T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-03-13T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-03-13T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-13T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
854398,COBBLESTONES - STANLEY,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
854398,COBBLESTONES - STANLEY,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
854398,COBBLESTONES - STANLEY,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
854398,COBBLESTONES - STANLEY,2023-03-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-03-13T10:10:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
854398,COBBLESTONES - STANLEY,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-03-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-03-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
854398,COBBLESTONES - STANLEY,2023-03-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
854398,COBBLESTONES - STANLEY,2023-03-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.48
854398,COBBLESTONES - STANLEY,2023-03-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.07
854398,COBBLESTONES - STANLEY,2023-03-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-03-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-03-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-03-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
854398,COBBLESTONES - STANLEY,2023-03-13T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-13T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
854398,COBBLESTONES - STANLEY,2023-03-13T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
854398,COBBLESTONES - STANLEY,2023-03-13T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
854398,COBBLESTONES - STANLEY,2023-03-13T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
854398,COBBLESTONES - STANLEY,2023-03-13T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
854398,COBBLESTONES - STANLEY,2023-03-13T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-13T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-03-13T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-13T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
854398,COBBLESTONES - STANLEY,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
854398,COBBLESTONES - STANLEY,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
854398,COBBLESTONES - STANLEY,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
854398,COBBLESTONES - STANLEY,2023-03-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
