Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
854398,COBBLESTONES - STANLEY,2023-03-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.27
854398,COBBLESTONES - STANLEY,2023-03-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
854398,COBBLESTONES - STANLEY,2023-03-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.13
854398,COBBLESTONES - STANLEY,2023-03-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-03-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
854398,COBBLESTONES - STANLEY,2023-03-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-03-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-03-13T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-13T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-13T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-13T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
854398,COBBLESTONES - STANLEY,2023-03-13T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.66
854398,COBBLESTONES - STANLEY,2023-03-13T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
854398,COBBLESTONES - STANLEY,2023-03-13T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-13T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-03-13T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-03-13T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
854398,COBBLESTONES - STANLEY,2023-03-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.76
854398,COBBLESTONES - STANLEY,2023-03-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
854398,COBBLESTONES - STANLEY,2023-03-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-03-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-03-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-03-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-13T00:50:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-03-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
854398,COBBLESTONES - STANLEY,2023-03-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
854398,COBBLESTONES - STANLEY,2023-03-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
854398,COBBLESTONES - STANLEY,2023-03-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-03-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
854398,COBBLESTONES - STANLEY,2023-03-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
854398,COBBLESTONES - STANLEY,2023-03-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
854398,COBBLESTONES - STANLEY,2023-03-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-03-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-03-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-03-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-03-13T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-13T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-13T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-13T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
854398,COBBLESTONES - STANLEY,2023-03-13T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
854398,COBBLESTONES - STANLEY,2023-03-13T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
854398,COBBLESTONES - STANLEY,2023-03-13T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-03-13T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-03-13T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-03-13T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
854398,COBBLESTONES - STANLEY,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
854398,COBBLESTONES - STANLEY,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
854398,COBBLESTONES - STANLEY,2023-03-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-03-13T00:40:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
854398,COBBLESTONES - STANLEY,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
854398,COBBLESTONES - STANLEY,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
854398,COBBLESTONES - STANLEY,2023-03-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-03-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
854398,COBBLESTONES - STANLEY,2023-03-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
854398,COBBLESTONES - STANLEY,2023-03-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.11
854398,COBBLESTONES - STANLEY,2023-03-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-03-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-03-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-03-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-03-13T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-13T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-13T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-13T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
854398,COBBLESTONES - STANLEY,2023-03-13T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.53
854398,COBBLESTONES - STANLEY,2023-03-13T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
854398,COBBLESTONES - STANLEY,2023-03-13T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-03-13T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-03-13T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-03-13T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
854398,COBBLESTONES - STANLEY,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.1
854398,COBBLESTONES - STANLEY,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
854398,COBBLESTONES - STANLEY,2023-03-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-03-13T00:30:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
854398,COBBLESTONES - STANLEY,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
854398,COBBLESTONES - STANLEY,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
854398,COBBLESTONES - STANLEY,2023-03-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-03-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
854398,COBBLESTONES - STANLEY,2023-03-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
854398,COBBLESTONES - STANLEY,2023-03-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
854398,COBBLESTONES - STANLEY,2023-03-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-03-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-03-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-03-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-03-13T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-13T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-13T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-13T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
854398,COBBLESTONES - STANLEY,2023-03-13T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.57
854398,COBBLESTONES - STANLEY,2023-03-13T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
854398,COBBLESTONES - STANLEY,2023-03-13T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-03-13T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-03-13T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-03-13T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
854398,COBBLESTONES - STANLEY,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.01
854398,COBBLESTONES - STANLEY,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
854398,COBBLESTONES - STANLEY,2023-03-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
854398,COBBLESTONES - STANLEY,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-13T00:20:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
854398,COBBLESTONES - STANLEY,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
854398,COBBLESTONES - STANLEY,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-03-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-03-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
854398,COBBLESTONES - STANLEY,2023-03-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.58
854398,COBBLESTONES - STANLEY,2023-03-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.88
854398,COBBLESTONES - STANLEY,2023-03-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-03-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-03-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
854398,COBBLESTONES - STANLEY,2023-03-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-03-13T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-13T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-13T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-13T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
854398,COBBLESTONES - STANLEY,2023-03-13T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-03-13T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
854398,COBBLESTONES - STANLEY,2023-03-13T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-13T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-03-13T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-03-13T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
854398,COBBLESTONES - STANLEY,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
854398,COBBLESTONES - STANLEY,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
854398,COBBLESTONES - STANLEY,2023-03-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-03-13T00:10:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
854398,COBBLESTONES - STANLEY,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-03-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854398,COBBLESTONES - STANLEY,2023-03-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-03-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
854398,COBBLESTONES - STANLEY,2023-03-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
854398,COBBLESTONES - STANLEY,2023-03-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.79
854398,COBBLESTONES - STANLEY,2023-03-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-03-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-03-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-03-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-03-13T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-13T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-13T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-13T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
854398,COBBLESTONES - STANLEY,2023-03-13T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-03-13T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
854398,COBBLESTONES - STANLEY,2023-03-13T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-03-13T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-03-13T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-03-13T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
854398,COBBLESTONES - STANLEY,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
854398,COBBLESTONES - STANLEY,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
854398,COBBLESTONES - STANLEY,2023-03-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-03-13T00:00:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-03-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
854398,COBBLESTONES - STANLEY,2023-03-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
854398,COBBLESTONES - STANLEY,2023-03-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
854398,COBBLESTONES - STANLEY,2023-03-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
854398,COBBLESTONES - STANLEY,2023-03-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-03-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-03-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-03-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-03-14T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-14T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-14T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-14T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-03-14T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-03-14T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
854398,COBBLESTONES - STANLEY,2023-03-14T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-14T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-03-14T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-03-14T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
854398,COBBLESTONES - STANLEY,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
854398,COBBLESTONES - STANLEY,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
854398,COBBLESTONES - STANLEY,2023-03-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-03-14T23:50:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
854398,COBBLESTONES - STANLEY,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-03-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854398,COBBLESTONES - STANLEY,2023-03-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
854398,COBBLESTONES - STANLEY,2023-03-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
854398,COBBLESTONES - STANLEY,2023-03-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
854398,COBBLESTONES - STANLEY,2023-03-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-03-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-03-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-03-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-03-14T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-14T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-14T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-14T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
854398,COBBLESTONES - STANLEY,2023-03-14T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-03-14T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
854398,COBBLESTONES - STANLEY,2023-03-14T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-03-14T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-03-14T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-03-14T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
854398,COBBLESTONES - STANLEY,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
854398,COBBLESTONES - STANLEY,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
854398,COBBLESTONES - STANLEY,2023-03-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-03-14T23:40:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
854398,COBBLESTONES - STANLEY,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
854398,COBBLESTONES - STANLEY,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
854398,COBBLESTONES - STANLEY,2023-03-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
854398,COBBLESTONES - STANLEY,2023-03-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
854398,COBBLESTONES - STANLEY,2023-03-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
854398,COBBLESTONES - STANLEY,2023-03-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-03-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-03-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-03-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-03-14T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-14T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-14T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-14T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
854398,COBBLESTONES - STANLEY,2023-03-14T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-03-14T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
854398,COBBLESTONES - STANLEY,2023-03-14T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-14T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-14T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-03-14T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
854398,COBBLESTONES - STANLEY,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
854398,COBBLESTONES - STANLEY,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
854398,COBBLESTONES - STANLEY,2023-03-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-03-14T23:30:00.000+00:00,transformer,,Temperature,C,16.7
854398,COBBLESTONES - STANLEY,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
854398,COBBLESTONES - STANLEY,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
854398,COBBLESTONES - STANLEY,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
854398,COBBLESTONES - STANLEY,2023-03-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-03-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
854398,COBBLESTONES - STANLEY,2023-03-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
854398,COBBLESTONES - STANLEY,2023-03-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
854398,COBBLESTONES - STANLEY,2023-03-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-03-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-03-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-03-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-03-14T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-14T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-14T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-14T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
854398,COBBLESTONES - STANLEY,2023-03-14T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.02
854398,COBBLESTONES - STANLEY,2023-03-14T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
854398,COBBLESTONES - STANLEY,2023-03-14T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-03-14T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-14T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-03-14T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
854398,COBBLESTONES - STANLEY,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
854398,COBBLESTONES - STANLEY,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
854398,COBBLESTONES - STANLEY,2023-03-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-03-14T23:20:00.000+00:00,transformer,,Temperature,C,16.9
854398,COBBLESTONES - STANLEY,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
854398,COBBLESTONES - STANLEY,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
854398,COBBLESTONES - STANLEY,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
854398,COBBLESTONES - STANLEY,2023-03-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
854398,COBBLESTONES - STANLEY,2023-03-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
854398,COBBLESTONES - STANLEY,2023-03-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
854398,COBBLESTONES - STANLEY,2023-03-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-03-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-03-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-03-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-03-14T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-14T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-14T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-14T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
854398,COBBLESTONES - STANLEY,2023-03-14T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-03-14T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
854398,COBBLESTONES - STANLEY,2023-03-14T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-14T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-03-14T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-03-14T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
854398,COBBLESTONES - STANLEY,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
854398,COBBLESTONES - STANLEY,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
854398,COBBLESTONES - STANLEY,2023-03-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-03-14T23:10:00.000+00:00,transformer,,Temperature,C,16.9
854398,COBBLESTONES - STANLEY,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-03-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-03-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
854398,COBBLESTONES - STANLEY,2023-03-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
854398,COBBLESTONES - STANLEY,2023-03-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
854398,COBBLESTONES - STANLEY,2023-03-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-03-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-03-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-03-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-03-14T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-14T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-14T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-14T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
854398,COBBLESTONES - STANLEY,2023-03-14T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
854398,COBBLESTONES - STANLEY,2023-03-14T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
854398,COBBLESTONES - STANLEY,2023-03-14T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-14T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-14T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-03-14T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
854398,COBBLESTONES - STANLEY,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
854398,COBBLESTONES - STANLEY,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
854398,COBBLESTONES - STANLEY,2023-03-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-03-14T23:00:00.000+00:00,transformer,,Temperature,C,17.0
854398,COBBLESTONES - STANLEY,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
854398,COBBLESTONES - STANLEY,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-03-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-03-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
854398,COBBLESTONES - STANLEY,2023-03-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
854398,COBBLESTONES - STANLEY,2023-03-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
854398,COBBLESTONES - STANLEY,2023-03-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-03-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-03-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-03-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-03-14T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-14T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-14T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-14T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
854398,COBBLESTONES - STANLEY,2023-03-14T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-03-14T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
854398,COBBLESTONES - STANLEY,2023-03-14T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-14T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-03-14T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-03-14T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
854398,COBBLESTONES - STANLEY,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
854398,COBBLESTONES - STANLEY,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
854398,COBBLESTONES - STANLEY,2023-03-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-03-14T22:50:00.000+00:00,transformer,,Temperature,C,17.0
854398,COBBLESTONES - STANLEY,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
854398,COBBLESTONES - STANLEY,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
854398,COBBLESTONES - STANLEY,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
854398,COBBLESTONES - STANLEY,2023-03-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-03-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854398,COBBLESTONES - STANLEY,2023-03-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.27
854398,COBBLESTONES - STANLEY,2023-03-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
854398,COBBLESTONES - STANLEY,2023-03-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
854398,COBBLESTONES - STANLEY,2023-03-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-03-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-03-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-03-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-03-14T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-14T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-14T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-14T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
854398,COBBLESTONES - STANLEY,2023-03-14T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
854398,COBBLESTONES - STANLEY,2023-03-14T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
854398,COBBLESTONES - STANLEY,2023-03-14T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-03-14T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-03-14T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
