Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-14T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
854398,COBBLESTONES - STANLEY,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
854398,COBBLESTONES - STANLEY,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
854398,COBBLESTONES - STANLEY,2023-03-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-03-14T22:40:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
854398,COBBLESTONES - STANLEY,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
854398,COBBLESTONES - STANLEY,2023-03-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-03-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854398,COBBLESTONES - STANLEY,2023-03-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
854398,COBBLESTONES - STANLEY,2023-03-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
854398,COBBLESTONES - STANLEY,2023-03-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
854398,COBBLESTONES - STANLEY,2023-03-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-03-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-03-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-03-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-03-14T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-14T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-14T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-14T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
854398,COBBLESTONES - STANLEY,2023-03-14T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
854398,COBBLESTONES - STANLEY,2023-03-14T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
854398,COBBLESTONES - STANLEY,2023-03-14T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-14T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-03-14T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-03-14T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
854398,COBBLESTONES - STANLEY,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
854398,COBBLESTONES - STANLEY,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
854398,COBBLESTONES - STANLEY,2023-03-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-03-14T22:30:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
854398,COBBLESTONES - STANLEY,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
854398,COBBLESTONES - STANLEY,2023-03-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-03-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-03-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
854398,COBBLESTONES - STANLEY,2023-03-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
854398,COBBLESTONES - STANLEY,2023-03-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
854398,COBBLESTONES - STANLEY,2023-03-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-03-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-03-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
854398,COBBLESTONES - STANLEY,2023-03-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-03-14T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-14T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-14T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-14T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
854398,COBBLESTONES - STANLEY,2023-03-14T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
854398,COBBLESTONES - STANLEY,2023-03-14T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
854398,COBBLESTONES - STANLEY,2023-03-14T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-14T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-03-14T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-03-14T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
854398,COBBLESTONES - STANLEY,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
854398,COBBLESTONES - STANLEY,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
854398,COBBLESTONES - STANLEY,2023-03-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-03-14T22:20:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
854398,COBBLESTONES - STANLEY,2023-03-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-03-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
854398,COBBLESTONES - STANLEY,2023-03-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
854398,COBBLESTONES - STANLEY,2023-03-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.1
854398,COBBLESTONES - STANLEY,2023-03-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-03-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-03-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
854398,COBBLESTONES - STANLEY,2023-03-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-03-14T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-03-14T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-14T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-14T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
854398,COBBLESTONES - STANLEY,2023-03-14T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-03-14T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
854398,COBBLESTONES - STANLEY,2023-03-14T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-03-14T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-14T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-14T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
854398,COBBLESTONES - STANLEY,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
854398,COBBLESTONES - STANLEY,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
854398,COBBLESTONES - STANLEY,2023-03-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-03-14T22:10:00.000+00:00,transformer,,Temperature,C,17.2
854398,COBBLESTONES - STANLEY,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
854398,COBBLESTONES - STANLEY,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
854398,COBBLESTONES - STANLEY,2023-03-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-03-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-03-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
854398,COBBLESTONES - STANLEY,2023-03-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
854398,COBBLESTONES - STANLEY,2023-03-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
854398,COBBLESTONES - STANLEY,2023-03-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-03-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-03-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-03-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-03-14T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-14T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-14T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-14T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
854398,COBBLESTONES - STANLEY,2023-03-14T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-03-14T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
854398,COBBLESTONES - STANLEY,2023-03-14T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-03-14T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-14T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-03-14T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
854398,COBBLESTONES - STANLEY,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
854398,COBBLESTONES - STANLEY,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
854398,COBBLESTONES - STANLEY,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
854398,COBBLESTONES - STANLEY,2023-03-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-03-14T22:00:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
854398,COBBLESTONES - STANLEY,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-03-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-03-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854398,COBBLESTONES - STANLEY,2023-03-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
854398,COBBLESTONES - STANLEY,2023-03-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
854398,COBBLESTONES - STANLEY,2023-03-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
854398,COBBLESTONES - STANLEY,2023-03-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-03-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-03-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-03-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-03-14T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-14T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-14T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-03-14T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
854398,COBBLESTONES - STANLEY,2023-03-14T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
854398,COBBLESTONES - STANLEY,2023-03-14T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
854398,COBBLESTONES - STANLEY,2023-03-14T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-03-14T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-03-14T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-14T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
854398,COBBLESTONES - STANLEY,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
854398,COBBLESTONES - STANLEY,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
854398,COBBLESTONES - STANLEY,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
854398,COBBLESTONES - STANLEY,2023-03-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-03-14T21:50:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
854398,COBBLESTONES - STANLEY,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
854398,COBBLESTONES - STANLEY,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
854398,COBBLESTONES - STANLEY,2023-03-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854398,COBBLESTONES - STANLEY,2023-03-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
854398,COBBLESTONES - STANLEY,2023-03-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.54
854398,COBBLESTONES - STANLEY,2023-03-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.26
854398,COBBLESTONES - STANLEY,2023-03-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.01
854398,COBBLESTONES - STANLEY,2023-03-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-03-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-03-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-03-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-03-14T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-14T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-14T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-14T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
854398,COBBLESTONES - STANLEY,2023-03-14T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-03-14T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
854398,COBBLESTONES - STANLEY,2023-03-14T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-03-14T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-14T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-03-14T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
854398,COBBLESTONES - STANLEY,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
854398,COBBLESTONES - STANLEY,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
854398,COBBLESTONES - STANLEY,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
854398,COBBLESTONES - STANLEY,2023-03-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-03-14T21:40:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
854398,COBBLESTONES - STANLEY,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
854398,COBBLESTONES - STANLEY,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
854398,COBBLESTONES - STANLEY,2023-03-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-03-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854398,COBBLESTONES - STANLEY,2023-03-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
854398,COBBLESTONES - STANLEY,2023-03-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
854398,COBBLESTONES - STANLEY,2023-03-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
854398,COBBLESTONES - STANLEY,2023-03-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-03-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-03-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-03-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
854398,COBBLESTONES - STANLEY,2023-03-14T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-14T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-14T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-14T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
854398,COBBLESTONES - STANLEY,2023-03-14T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-03-14T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
854398,COBBLESTONES - STANLEY,2023-03-14T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-03-14T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-03-14T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-03-14T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
854398,COBBLESTONES - STANLEY,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
854398,COBBLESTONES - STANLEY,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
854398,COBBLESTONES - STANLEY,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
854398,COBBLESTONES - STANLEY,2023-03-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-03-14T21:30:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
854398,COBBLESTONES - STANLEY,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
854398,COBBLESTONES - STANLEY,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-03-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-03-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
854398,COBBLESTONES - STANLEY,2023-03-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.64
854398,COBBLESTONES - STANLEY,2023-03-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
854398,COBBLESTONES - STANLEY,2023-03-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.54
854398,COBBLESTONES - STANLEY,2023-03-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-03-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
854398,COBBLESTONES - STANLEY,2023-03-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-03-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
854398,COBBLESTONES - STANLEY,2023-03-14T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-14T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-14T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-14T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
854398,COBBLESTONES - STANLEY,2023-03-14T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
854398,COBBLESTONES - STANLEY,2023-03-14T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
854398,COBBLESTONES - STANLEY,2023-03-14T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-14T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-03-14T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-03-14T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
854398,COBBLESTONES - STANLEY,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
854398,COBBLESTONES - STANLEY,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
854398,COBBLESTONES - STANLEY,2023-03-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-03-14T21:20:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
854398,COBBLESTONES - STANLEY,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-03-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-03-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-03-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
854398,COBBLESTONES - STANLEY,2023-03-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
854398,COBBLESTONES - STANLEY,2023-03-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
854398,COBBLESTONES - STANLEY,2023-03-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-03-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-03-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-03-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-03-14T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-14T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-14T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-14T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
854398,COBBLESTONES - STANLEY,2023-03-14T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
854398,COBBLESTONES - STANLEY,2023-03-14T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
854398,COBBLESTONES - STANLEY,2023-03-14T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-03-14T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-14T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-03-14T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
854398,COBBLESTONES - STANLEY,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
854398,COBBLESTONES - STANLEY,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
854398,COBBLESTONES - STANLEY,2023-03-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-03-14T21:10:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
854398,COBBLESTONES - STANLEY,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
854398,COBBLESTONES - STANLEY,2023-03-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854398,COBBLESTONES - STANLEY,2023-03-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
854398,COBBLESTONES - STANLEY,2023-03-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
854398,COBBLESTONES - STANLEY,2023-03-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.75
854398,COBBLESTONES - STANLEY,2023-03-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-03-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-03-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-03-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
854398,COBBLESTONES - STANLEY,2023-03-14T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-14T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-14T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-14T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
854398,COBBLESTONES - STANLEY,2023-03-14T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
854398,COBBLESTONES - STANLEY,2023-03-14T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
854398,COBBLESTONES - STANLEY,2023-03-14T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-03-14T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-03-14T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-03-14T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
854398,COBBLESTONES - STANLEY,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
854398,COBBLESTONES - STANLEY,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
854398,COBBLESTONES - STANLEY,2023-03-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-03-14T21:00:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
854398,COBBLESTONES - STANLEY,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
854398,COBBLESTONES - STANLEY,2023-03-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854398,COBBLESTONES - STANLEY,2023-03-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-03-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
854398,COBBLESTONES - STANLEY,2023-03-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
854398,COBBLESTONES - STANLEY,2023-03-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.11
854398,COBBLESTONES - STANLEY,2023-03-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-03-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-03-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-03-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
854398,COBBLESTONES - STANLEY,2023-03-14T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-14T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-14T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-14T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
854398,COBBLESTONES - STANLEY,2023-03-14T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
854398,COBBLESTONES - STANLEY,2023-03-14T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
854398,COBBLESTONES - STANLEY,2023-03-14T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-14T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-03-14T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-14T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
854398,COBBLESTONES - STANLEY,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
854398,COBBLESTONES - STANLEY,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.3
854398,COBBLESTONES - STANLEY,2023-03-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-03-14T20:50:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-03-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
854398,COBBLESTONES - STANLEY,2023-03-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-03-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
854398,COBBLESTONES - STANLEY,2023-03-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.6
854398,COBBLESTONES - STANLEY,2023-03-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.18
854398,COBBLESTONES - STANLEY,2023-03-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-03-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-03-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
854398,COBBLESTONES - STANLEY,2023-03-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
854398,COBBLESTONES - STANLEY,2023-03-14T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-14T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-14T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-14T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
854398,COBBLESTONES - STANLEY,2023-03-14T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
854398,COBBLESTONES - STANLEY,2023-03-14T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
854398,COBBLESTONES - STANLEY,2023-03-14T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-03-14T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-03-14T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-14T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
854398,COBBLESTONES - STANLEY,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
854398,COBBLESTONES - STANLEY,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
854398,COBBLESTONES - STANLEY,2023-03-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-03-14T20:40:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
854398,COBBLESTONES - STANLEY,2023-03-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-03-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-03-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
854398,COBBLESTONES - STANLEY,2023-03-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
854398,COBBLESTONES - STANLEY,2023-03-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
854398,COBBLESTONES - STANLEY,2023-03-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-03-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-03-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-03-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-03-14T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-14T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-14T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-14T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
854398,COBBLESTONES - STANLEY,2023-03-14T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-03-14T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
854398,COBBLESTONES - STANLEY,2023-03-14T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-03-14T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-03-14T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-14T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
854398,COBBLESTONES - STANLEY,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.07
854398,COBBLESTONES - STANLEY,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
854398,COBBLESTONES - STANLEY,2023-03-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
854398,COBBLESTONES - STANLEY,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-03-14T20:30:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-03-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
