Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
854398,COBBLESTONES - STANLEY,2023-03-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.73
854398,COBBLESTONES - STANLEY,2023-03-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
854398,COBBLESTONES - STANLEY,2023-03-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-03-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
854398,COBBLESTONES - STANLEY,2023-03-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
854398,COBBLESTONES - STANLEY,2023-03-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
854398,COBBLESTONES - STANLEY,2023-03-14T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-14T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-14T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-03-14T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
854398,COBBLESTONES - STANLEY,2023-03-14T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
854398,COBBLESTONES - STANLEY,2023-03-14T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
854398,COBBLESTONES - STANLEY,2023-03-14T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-14T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-03-14T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-03-14T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
854398,COBBLESTONES - STANLEY,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.89
854398,COBBLESTONES - STANLEY,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.07
854398,COBBLESTONES - STANLEY,2023-03-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
854398,COBBLESTONES - STANLEY,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
854398,COBBLESTONES - STANLEY,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-03-14T20:20:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-03-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.35
854398,COBBLESTONES - STANLEY,2023-03-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.32
854398,COBBLESTONES - STANLEY,2023-03-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.46
854398,COBBLESTONES - STANLEY,2023-03-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-03-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
854398,COBBLESTONES - STANLEY,2023-03-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
854398,COBBLESTONES - STANLEY,2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
854398,COBBLESTONES - STANLEY,2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
854398,COBBLESTONES - STANLEY,2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
854398,COBBLESTONES - STANLEY,2023-03-14T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
854398,COBBLESTONES - STANLEY,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.48
854398,COBBLESTONES - STANLEY,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.86
854398,COBBLESTONES - STANLEY,2023-03-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-03-14T20:10:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
854398,COBBLESTONES - STANLEY,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.54
854398,COBBLESTONES - STANLEY,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.35
854398,COBBLESTONES - STANLEY,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
854398,COBBLESTONES - STANLEY,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
854398,COBBLESTONES - STANLEY,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
854398,COBBLESTONES - STANLEY,2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
854398,COBBLESTONES - STANLEY,2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
854398,COBBLESTONES - STANLEY,2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
854398,COBBLESTONES - STANLEY,2023-03-14T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
854398,COBBLESTONES - STANLEY,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.62
854398,COBBLESTONES - STANLEY,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.45
854398,COBBLESTONES - STANLEY,2023-03-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
854398,COBBLESTONES - STANLEY,2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
854398,COBBLESTONES - STANLEY,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.91
854398,COBBLESTONES - STANLEY,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.79
854398,COBBLESTONES - STANLEY,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.24
854398,COBBLESTONES - STANLEY,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
854398,COBBLESTONES - STANLEY,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
854398,COBBLESTONES - STANLEY,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
854398,COBBLESTONES - STANLEY,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
854398,COBBLESTONES - STANLEY,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
854398,COBBLESTONES - STANLEY,2023-03-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.81
854398,COBBLESTONES - STANLEY,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.72
854398,COBBLESTONES - STANLEY,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.53
854398,COBBLESTONES - STANLEY,2023-03-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
854398,COBBLESTONES - STANLEY,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.8
854398,COBBLESTONES - STANLEY,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
854398,COBBLESTONES - STANLEY,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
854398,COBBLESTONES - STANLEY,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854398,COBBLESTONES - STANLEY,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.19
854398,COBBLESTONES - STANLEY,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.75
854398,COBBLESTONES - STANLEY,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.71
854398,COBBLESTONES - STANLEY,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
854398,COBBLESTONES - STANLEY,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
854398,COBBLESTONES - STANLEY,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
854398,COBBLESTONES - STANLEY,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
854398,COBBLESTONES - STANLEY,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
854398,COBBLESTONES - STANLEY,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
854398,COBBLESTONES - STANLEY,2023-03-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
854398,COBBLESTONES - STANLEY,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.01
854398,COBBLESTONES - STANLEY,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.8
854398,COBBLESTONES - STANLEY,2023-03-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
854398,COBBLESTONES - STANLEY,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.8
854398,COBBLESTONES - STANLEY,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
854398,COBBLESTONES - STANLEY,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
854398,COBBLESTONES - STANLEY,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
854398,COBBLESTONES - STANLEY,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
854398,COBBLESTONES - STANLEY,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.46
854398,COBBLESTONES - STANLEY,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.86
854398,COBBLESTONES - STANLEY,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.72
854398,COBBLESTONES - STANLEY,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
854398,COBBLESTONES - STANLEY,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
854398,COBBLESTONES - STANLEY,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
854398,COBBLESTONES - STANLEY,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
854398,COBBLESTONES - STANLEY,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
854398,COBBLESTONES - STANLEY,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
854398,COBBLESTONES - STANLEY,2023-03-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
854398,COBBLESTONES - STANLEY,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.78
854398,COBBLESTONES - STANLEY,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.37
854398,COBBLESTONES - STANLEY,2023-03-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
854398,COBBLESTONES - STANLEY,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
854398,COBBLESTONES - STANLEY,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
854398,COBBLESTONES - STANLEY,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
854398,COBBLESTONES - STANLEY,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854398,COBBLESTONES - STANLEY,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
854398,COBBLESTONES - STANLEY,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.9
854398,COBBLESTONES - STANLEY,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.14
854398,COBBLESTONES - STANLEY,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
854398,COBBLESTONES - STANLEY,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
854398,COBBLESTONES - STANLEY,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
854398,COBBLESTONES - STANLEY,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
854398,COBBLESTONES - STANLEY,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
854398,COBBLESTONES - STANLEY,2023-03-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.88
854398,COBBLESTONES - STANLEY,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
854398,COBBLESTONES - STANLEY,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.1
854398,COBBLESTONES - STANLEY,2023-03-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
854398,COBBLESTONES - STANLEY,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
854398,COBBLESTONES - STANLEY,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854398,COBBLESTONES - STANLEY,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.42
854398,COBBLESTONES - STANLEY,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
854398,COBBLESTONES - STANLEY,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.61
854398,COBBLESTONES - STANLEY,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
854398,COBBLESTONES - STANLEY,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
854398,COBBLESTONES - STANLEY,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
854398,COBBLESTONES - STANLEY,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
854398,COBBLESTONES - STANLEY,2023-03-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.96
854398,COBBLESTONES - STANLEY,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
854398,COBBLESTONES - STANLEY,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.95
854398,COBBLESTONES - STANLEY,2023-03-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
854398,COBBLESTONES - STANLEY,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,17.2
854398,COBBLESTONES - STANLEY,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
854398,COBBLESTONES - STANLEY,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
854398,COBBLESTONES - STANLEY,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.21
854398,COBBLESTONES - STANLEY,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.84
854398,COBBLESTONES - STANLEY,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.24
854398,COBBLESTONES - STANLEY,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
854398,COBBLESTONES - STANLEY,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
854398,COBBLESTONES - STANLEY,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
854398,COBBLESTONES - STANLEY,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
854398,COBBLESTONES - STANLEY,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
854398,COBBLESTONES - STANLEY,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
854398,COBBLESTONES - STANLEY,2023-03-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.59
854398,COBBLESTONES - STANLEY,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.0
854398,COBBLESTONES - STANLEY,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.02
854398,COBBLESTONES - STANLEY,2023-03-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
854398,COBBLESTONES - STANLEY,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
854398,COBBLESTONES - STANLEY,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
854398,COBBLESTONES - STANLEY,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
854398,COBBLESTONES - STANLEY,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
854398,COBBLESTONES - STANLEY,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
854398,COBBLESTONES - STANLEY,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.18
854398,COBBLESTONES - STANLEY,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.58
854398,COBBLESTONES - STANLEY,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.42
854398,COBBLESTONES - STANLEY,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
854398,COBBLESTONES - STANLEY,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
854398,COBBLESTONES - STANLEY,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
854398,COBBLESTONES - STANLEY,2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
854398,COBBLESTONES - STANLEY,2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
854398,COBBLESTONES - STANLEY,2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
854398,COBBLESTONES - STANLEY,2023-03-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.06
854398,COBBLESTONES - STANLEY,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.51
854398,COBBLESTONES - STANLEY,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.07
854398,COBBLESTONES - STANLEY,2023-03-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
854398,COBBLESTONES - STANLEY,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
854398,COBBLESTONES - STANLEY,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
854398,COBBLESTONES - STANLEY,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,16.9
854398,COBBLESTONES - STANLEY,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.19
854398,COBBLESTONES - STANLEY,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.79
854398,COBBLESTONES - STANLEY,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.88
854398,COBBLESTONES - STANLEY,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
854398,COBBLESTONES - STANLEY,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
854398,COBBLESTONES - STANLEY,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
854398,COBBLESTONES - STANLEY,2023-03-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-03-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
854398,COBBLESTONES - STANLEY,2023-03-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
854398,COBBLESTONES - STANLEY,2023-03-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
854398,COBBLESTONES - STANLEY,2023-03-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-03-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-03-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
854398,COBBLESTONES - STANLEY,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.16
854398,COBBLESTONES - STANLEY,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.2
854398,COBBLESTONES - STANLEY,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.5
854398,COBBLESTONES - STANLEY,2023-03-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
854398,COBBLESTONES - STANLEY,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
854398,COBBLESTONES - STANLEY,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.7
854398,COBBLESTONES - STANLEY,2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,16.7
854398,COBBLESTONES - STANLEY,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
854398,COBBLESTONES - STANLEY,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
854398,COBBLESTONES - STANLEY,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
854398,COBBLESTONES - STANLEY,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.28
854398,COBBLESTONES - STANLEY,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.94
854398,COBBLESTONES - STANLEY,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.78
854398,COBBLESTONES - STANLEY,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
854398,COBBLESTONES - STANLEY,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
854398,COBBLESTONES - STANLEY,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
854398,COBBLESTONES - STANLEY,2023-03-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-03-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-03-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
854398,COBBLESTONES - STANLEY,2023-03-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
854398,COBBLESTONES - STANLEY,2023-03-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
854398,COBBLESTONES - STANLEY,2023-03-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-03-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-03-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.73
854398,COBBLESTONES - STANLEY,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.26
854398,COBBLESTONES - STANLEY,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.38
854398,COBBLESTONES - STANLEY,2023-03-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.7
854398,COBBLESTONES - STANLEY,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
854398,COBBLESTONES - STANLEY,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.8
854398,COBBLESTONES - STANLEY,2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
854398,COBBLESTONES - STANLEY,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
854398,COBBLESTONES - STANLEY,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.44
854398,COBBLESTONES - STANLEY,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.6
854398,COBBLESTONES - STANLEY,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.8
854398,COBBLESTONES - STANLEY,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
854398,COBBLESTONES - STANLEY,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
854398,COBBLESTONES - STANLEY,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
854398,COBBLESTONES - STANLEY,2023-03-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-03-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
854398,COBBLESTONES - STANLEY,2023-03-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
854398,COBBLESTONES - STANLEY,2023-03-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.31
854398,COBBLESTONES - STANLEY,2023-03-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-03-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-03-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.31
854398,COBBLESTONES - STANLEY,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.89
854398,COBBLESTONES - STANLEY,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.66
854398,COBBLESTONES - STANLEY,2023-03-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
854398,COBBLESTONES - STANLEY,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
854398,COBBLESTONES - STANLEY,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
854398,COBBLESTONES - STANLEY,2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,16.3
854398,COBBLESTONES - STANLEY,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
854398,COBBLESTONES - STANLEY,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
854398,COBBLESTONES - STANLEY,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
854398,COBBLESTONES - STANLEY,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.58
854398,COBBLESTONES - STANLEY,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.35
854398,COBBLESTONES - STANLEY,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.97
854398,COBBLESTONES - STANLEY,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
854398,COBBLESTONES - STANLEY,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
854398,COBBLESTONES - STANLEY,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
854398,COBBLESTONES - STANLEY,2023-03-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
854398,COBBLESTONES - STANLEY,2023-03-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
854398,COBBLESTONES - STANLEY,2023-03-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
854398,COBBLESTONES - STANLEY,2023-03-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-03-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-03-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
