Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
854398,COBBLESTONES - STANLEY,2023-03-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
854398,COBBLESTONES - STANLEY,2023-03-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.94
854398,COBBLESTONES - STANLEY,2023-03-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-03-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
854398,COBBLESTONES - STANLEY,2023-03-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-03-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-03-14T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-14T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-14T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-14T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
854398,COBBLESTONES - STANLEY,2023-03-14T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-03-14T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
854398,COBBLESTONES - STANLEY,2023-03-14T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-03-14T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-03-14T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-03-14T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
854398,COBBLESTONES - STANLEY,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
854398,COBBLESTONES - STANLEY,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
854398,COBBLESTONES - STANLEY,2023-03-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-03-14T15:50:00.000+00:00,transformer,,Temperature,C,15.5
854398,COBBLESTONES - STANLEY,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
854398,COBBLESTONES - STANLEY,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-03-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-03-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-03-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
854398,COBBLESTONES - STANLEY,2023-03-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
854398,COBBLESTONES - STANLEY,2023-03-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
854398,COBBLESTONES - STANLEY,2023-03-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-03-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-03-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
854398,COBBLESTONES - STANLEY,2023-03-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-03-14T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-03-14T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-14T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-14T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
854398,COBBLESTONES - STANLEY,2023-03-14T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.02
854398,COBBLESTONES - STANLEY,2023-03-14T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
854398,COBBLESTONES - STANLEY,2023-03-14T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-03-14T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-03-14T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-03-14T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
854398,COBBLESTONES - STANLEY,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
854398,COBBLESTONES - STANLEY,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
854398,COBBLESTONES - STANLEY,2023-03-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-03-14T15:40:00.000+00:00,transformer,,Temperature,C,15.7
854398,COBBLESTONES - STANLEY,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
854398,COBBLESTONES - STANLEY,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
854398,COBBLESTONES - STANLEY,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
854398,COBBLESTONES - STANLEY,2023-03-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854398,COBBLESTONES - STANLEY,2023-03-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-03-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-03-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
854398,COBBLESTONES - STANLEY,2023-03-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
854398,COBBLESTONES - STANLEY,2023-03-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
854398,COBBLESTONES - STANLEY,2023-03-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-03-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-03-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
854398,COBBLESTONES - STANLEY,2023-03-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-03-14T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-14T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-14T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-14T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
854398,COBBLESTONES - STANLEY,2023-03-14T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-03-14T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
854398,COBBLESTONES - STANLEY,2023-03-14T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-03-14T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-14T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-03-14T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
854398,COBBLESTONES - STANLEY,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
854398,COBBLESTONES - STANLEY,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
854398,COBBLESTONES - STANLEY,2023-03-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-03-14T15:30:00.000+00:00,transformer,,Temperature,C,16.0
854398,COBBLESTONES - STANLEY,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
854398,COBBLESTONES - STANLEY,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
854398,COBBLESTONES - STANLEY,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-03-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-03-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-03-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
854398,COBBLESTONES - STANLEY,2023-03-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
854398,COBBLESTONES - STANLEY,2023-03-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
854398,COBBLESTONES - STANLEY,2023-03-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-03-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-03-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-03-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-03-14T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-14T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-14T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-14T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
854398,COBBLESTONES - STANLEY,2023-03-14T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-03-14T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
854398,COBBLESTONES - STANLEY,2023-03-14T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-03-14T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-03-14T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-03-14T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
854398,COBBLESTONES - STANLEY,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
854398,COBBLESTONES - STANLEY,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
854398,COBBLESTONES - STANLEY,2023-03-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-03-14T15:20:00.000+00:00,transformer,,Temperature,C,16.2
854398,COBBLESTONES - STANLEY,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
854398,COBBLESTONES - STANLEY,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-03-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-03-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
854398,COBBLESTONES - STANLEY,2023-03-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
854398,COBBLESTONES - STANLEY,2023-03-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
854398,COBBLESTONES - STANLEY,2023-03-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-03-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-03-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-03-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-03-14T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-14T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-14T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-14T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
854398,COBBLESTONES - STANLEY,2023-03-14T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
854398,COBBLESTONES - STANLEY,2023-03-14T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
854398,COBBLESTONES - STANLEY,2023-03-14T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-14T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-03-14T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-03-14T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
854398,COBBLESTONES - STANLEY,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
854398,COBBLESTONES - STANLEY,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
854398,COBBLESTONES - STANLEY,2023-03-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-03-14T15:10:00.000+00:00,transformer,,Temperature,C,16.4
854398,COBBLESTONES - STANLEY,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
854398,COBBLESTONES - STANLEY,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
854398,COBBLESTONES - STANLEY,2023-03-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854398,COBBLESTONES - STANLEY,2023-03-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-03-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
854398,COBBLESTONES - STANLEY,2023-03-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
854398,COBBLESTONES - STANLEY,2023-03-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.88
854398,COBBLESTONES - STANLEY,2023-03-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-03-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-03-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-03-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
854398,COBBLESTONES - STANLEY,2023-03-14T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-03-14T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-14T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-14T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
854398,COBBLESTONES - STANLEY,2023-03-14T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-03-14T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
854398,COBBLESTONES - STANLEY,2023-03-14T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-03-14T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-03-14T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-14T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
854398,COBBLESTONES - STANLEY,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
854398,COBBLESTONES - STANLEY,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
854398,COBBLESTONES - STANLEY,2023-03-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-03-14T15:00:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-03-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-03-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-03-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
854398,COBBLESTONES - STANLEY,2023-03-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-03-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-03-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-03-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
854398,COBBLESTONES - STANLEY,2023-03-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
854398,COBBLESTONES - STANLEY,2023-03-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
854398,COBBLESTONES - STANLEY,2023-03-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-03-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-03-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-03-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-03-14T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-14T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-14T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-14T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
854398,COBBLESTONES - STANLEY,2023-03-14T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-03-14T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
854398,COBBLESTONES - STANLEY,2023-03-14T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-14T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-03-14T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-14T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
854398,COBBLESTONES - STANLEY,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
854398,COBBLESTONES - STANLEY,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
854398,COBBLESTONES - STANLEY,2023-03-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-03-14T14:50:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-03-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-03-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-03-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
854398,COBBLESTONES - STANLEY,2023-03-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
854398,COBBLESTONES - STANLEY,2023-03-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854398,COBBLESTONES - STANLEY,2023-03-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
854398,COBBLESTONES - STANLEY,2023-03-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
854398,COBBLESTONES - STANLEY,2023-03-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
854398,COBBLESTONES - STANLEY,2023-03-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-03-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-03-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-03-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-03-14T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-14T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-14T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-03-14T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
854398,COBBLESTONES - STANLEY,2023-03-14T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
854398,COBBLESTONES - STANLEY,2023-03-14T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
854398,COBBLESTONES - STANLEY,2023-03-14T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-14T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-03-14T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-03-14T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
854398,COBBLESTONES - STANLEY,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
854398,COBBLESTONES - STANLEY,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
854398,COBBLESTONES - STANLEY,2023-03-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-03-14T14:40:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-03-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-03-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-03-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-03-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
854398,COBBLESTONES - STANLEY,2023-03-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
854398,COBBLESTONES - STANLEY,2023-03-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
854398,COBBLESTONES - STANLEY,2023-03-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
854398,COBBLESTONES - STANLEY,2023-03-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-03-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-03-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-03-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-03-14T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-03-14T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-03-14T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
854398,COBBLESTONES - STANLEY,2023-03-14T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.23
854398,COBBLESTONES - STANLEY,2023-03-14T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
854398,COBBLESTONES - STANLEY,2023-03-14T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
854398,COBBLESTONES - STANLEY,2023-03-14T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-03-14T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-03-14T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-14T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
854398,COBBLESTONES - STANLEY,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
854398,COBBLESTONES - STANLEY,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
854398,COBBLESTONES - STANLEY,2023-03-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-03-14T14:30:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
854398,COBBLESTONES - STANLEY,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-03-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-03-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.78
854398,COBBLESTONES - STANLEY,2023-03-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.98
854398,COBBLESTONES - STANLEY,2023-03-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
854398,COBBLESTONES - STANLEY,2023-03-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-03-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-03-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-03-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-03-14T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-03-14T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-03-14T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
854398,COBBLESTONES - STANLEY,2023-03-14T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.83
854398,COBBLESTONES - STANLEY,2023-03-14T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
854398,COBBLESTONES - STANLEY,2023-03-14T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
854398,COBBLESTONES - STANLEY,2023-03-14T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-03-14T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-03-14T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-14T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
854398,COBBLESTONES - STANLEY,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
854398,COBBLESTONES - STANLEY,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
854398,COBBLESTONES - STANLEY,2023-03-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-03-14T14:20:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-03-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-03-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-03-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
854398,COBBLESTONES - STANLEY,2023-03-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-03-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-03-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
854398,COBBLESTONES - STANLEY,2023-03-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.9
854398,COBBLESTONES - STANLEY,2023-03-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
854398,COBBLESTONES - STANLEY,2023-03-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
854398,COBBLESTONES - STANLEY,2023-03-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-03-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
854398,COBBLESTONES - STANLEY,2023-03-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
854398,COBBLESTONES - STANLEY,2023-03-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-03-14T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
854398,COBBLESTONES - STANLEY,2023-03-14T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
854398,COBBLESTONES - STANLEY,2023-03-14T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
854398,COBBLESTONES - STANLEY,2023-03-14T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
854398,COBBLESTONES - STANLEY,2023-03-14T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
854398,COBBLESTONES - STANLEY,2023-03-14T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
854398,COBBLESTONES - STANLEY,2023-03-14T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-03-14T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-03-14T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-03-14T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
854398,COBBLESTONES - STANLEY,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
854398,COBBLESTONES - STANLEY,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
854398,COBBLESTONES - STANLEY,2023-03-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-03-14T14:10:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-03-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
854398,COBBLESTONES - STANLEY,2023-03-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-03-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
854398,COBBLESTONES - STANLEY,2023-03-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-03-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
854398,COBBLESTONES - STANLEY,2023-03-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
854398,COBBLESTONES - STANLEY,2023-03-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.38
854398,COBBLESTONES - STANLEY,2023-03-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.89
854398,COBBLESTONES - STANLEY,2023-03-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
854398,COBBLESTONES - STANLEY,2023-03-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-03-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
854398,COBBLESTONES - STANLEY,2023-03-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
854398,COBBLESTONES - STANLEY,2023-03-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-03-14T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-03-14T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-03-14T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-03-14T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
854398,COBBLESTONES - STANLEY,2023-03-14T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
854398,COBBLESTONES - STANLEY,2023-03-14T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
854398,COBBLESTONES - STANLEY,2023-03-14T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-03-14T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-03-14T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-03-14T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
854398,COBBLESTONES - STANLEY,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
854398,COBBLESTONES - STANLEY,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
854398,COBBLESTONES - STANLEY,2023-03-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-03-14T14:00:00.000+00:00,transformer,,Temperature,C,16.4
854398,COBBLESTONES - STANLEY,2023-03-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
854398,COBBLESTONES - STANLEY,2023-03-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-03-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
854398,COBBLESTONES - STANLEY,2023-03-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-03-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-03-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
854398,COBBLESTONES - STANLEY,2023-03-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.76
854398,COBBLESTONES - STANLEY,2023-03-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.97
854398,COBBLESTONES - STANLEY,2023-03-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
854398,COBBLESTONES - STANLEY,2023-03-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-03-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
854398,COBBLESTONES - STANLEY,2023-03-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
854398,COBBLESTONES - STANLEY,2023-03-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-03-14T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-14T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-03-14T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-03-14T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
854398,COBBLESTONES - STANLEY,2023-03-14T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
854398,COBBLESTONES - STANLEY,2023-03-14T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
854398,COBBLESTONES - STANLEY,2023-03-14T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-03-14T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-03-14T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-03-14T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
854398,COBBLESTONES - STANLEY,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.54
854398,COBBLESTONES - STANLEY,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
854398,COBBLESTONES - STANLEY,2023-03-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-03-14T13:50:00.000+00:00,transformer,,Temperature,C,16.3
854398,COBBLESTONES - STANLEY,2023-03-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
854398,COBBLESTONES - STANLEY,2023-03-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-03-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-03-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-03-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.02
854398,COBBLESTONES - STANLEY,2023-03-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.04
854398,COBBLESTONES - STANLEY,2023-03-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
854398,COBBLESTONES - STANLEY,2023-03-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-03-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
854398,COBBLESTONES - STANLEY,2023-03-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
854398,COBBLESTONES - STANLEY,2023-03-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-03-14T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-14T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-14T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-03-14T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
854398,COBBLESTONES - STANLEY,2023-03-14T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
854398,COBBLESTONES - STANLEY,2023-03-14T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
854398,COBBLESTONES - STANLEY,2023-03-14T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-03-14T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-03-14T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-14T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
