Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
854398,COBBLESTONES - STANLEY,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
854398,COBBLESTONES - STANLEY,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
854398,COBBLESTONES - STANLEY,2023-03-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-03-14T13:40:00.000+00:00,transformer,,Temperature,C,16.2
854398,COBBLESTONES - STANLEY,2023-03-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
854398,COBBLESTONES - STANLEY,2023-03-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
854398,COBBLESTONES - STANLEY,2023-03-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
854398,COBBLESTONES - STANLEY,2023-03-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-03-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-03-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.39
854398,COBBLESTONES - STANLEY,2023-03-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.7
854398,COBBLESTONES - STANLEY,2023-03-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.94
854398,COBBLESTONES - STANLEY,2023-03-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-03-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
854398,COBBLESTONES - STANLEY,2023-03-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-03-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-03-14T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-03-14T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-03-14T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-03-14T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
854398,COBBLESTONES - STANLEY,2023-03-14T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
854398,COBBLESTONES - STANLEY,2023-03-14T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
854398,COBBLESTONES - STANLEY,2023-03-14T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-14T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-03-14T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-14T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
854398,COBBLESTONES - STANLEY,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
854398,COBBLESTONES - STANLEY,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
854398,COBBLESTONES - STANLEY,2023-03-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-03-14T13:30:00.000+00:00,transformer,,Temperature,C,16.0
854398,COBBLESTONES - STANLEY,2023-03-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
854398,COBBLESTONES - STANLEY,2023-03-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-03-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
854398,COBBLESTONES - STANLEY,2023-03-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-03-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
854398,COBBLESTONES - STANLEY,2023-03-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
854398,COBBLESTONES - STANLEY,2023-03-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.87
854398,COBBLESTONES - STANLEY,2023-03-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-03-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
854398,COBBLESTONES - STANLEY,2023-03-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-03-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-03-14T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-03-14T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-14T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-03-14T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
854398,COBBLESTONES - STANLEY,2023-03-14T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
854398,COBBLESTONES - STANLEY,2023-03-14T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
854398,COBBLESTONES - STANLEY,2023-03-14T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-03-14T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-03-14T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-03-14T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
854398,COBBLESTONES - STANLEY,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.81
854398,COBBLESTONES - STANLEY,2023-03-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
854398,COBBLESTONES - STANLEY,2023-03-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
854398,COBBLESTONES - STANLEY,2023-03-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-03-14T13:20:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-03-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
854398,COBBLESTONES - STANLEY,2023-03-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
854398,COBBLESTONES - STANLEY,2023-03-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
854398,COBBLESTONES - STANLEY,2023-03-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-03-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-03-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.41
854398,COBBLESTONES - STANLEY,2023-03-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.83
854398,COBBLESTONES - STANLEY,2023-03-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
854398,COBBLESTONES - STANLEY,2023-03-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-03-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
854398,COBBLESTONES - STANLEY,2023-03-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
854398,COBBLESTONES - STANLEY,2023-03-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-03-14T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-14T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-14T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-14T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
854398,COBBLESTONES - STANLEY,2023-03-14T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
854398,COBBLESTONES - STANLEY,2023-03-14T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
854398,COBBLESTONES - STANLEY,2023-03-14T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-03-14T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-03-14T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-03-14T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
854398,COBBLESTONES - STANLEY,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.73
854398,COBBLESTONES - STANLEY,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
854398,COBBLESTONES - STANLEY,2023-03-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.5
854398,COBBLESTONES - STANLEY,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-03-14T13:10:00.000+00:00,transformer,,Temperature,C,15.6
854398,COBBLESTONES - STANLEY,2023-03-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
854398,COBBLESTONES - STANLEY,2023-03-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
854398,COBBLESTONES - STANLEY,2023-03-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-03-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-03-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-03-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-03-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.55
854398,COBBLESTONES - STANLEY,2023-03-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.12
854398,COBBLESTONES - STANLEY,2023-03-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
854398,COBBLESTONES - STANLEY,2023-03-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-03-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
854398,COBBLESTONES - STANLEY,2023-03-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
854398,COBBLESTONES - STANLEY,2023-03-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
854398,COBBLESTONES - STANLEY,2023-03-14T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-03-14T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-14T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-03-14T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
854398,COBBLESTONES - STANLEY,2023-03-14T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
854398,COBBLESTONES - STANLEY,2023-03-14T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
854398,COBBLESTONES - STANLEY,2023-03-14T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-03-14T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-03-14T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-03-14T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
854398,COBBLESTONES - STANLEY,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.56
854398,COBBLESTONES - STANLEY,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
854398,COBBLESTONES - STANLEY,2023-03-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
854398,COBBLESTONES - STANLEY,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-03-14T13:00:00.000+00:00,transformer,,Temperature,C,15.4
854398,COBBLESTONES - STANLEY,2023-03-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
854398,COBBLESTONES - STANLEY,2023-03-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
854398,COBBLESTONES - STANLEY,2023-03-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-03-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-03-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-03-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
854398,COBBLESTONES - STANLEY,2023-03-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
854398,COBBLESTONES - STANLEY,2023-03-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
854398,COBBLESTONES - STANLEY,2023-03-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-03-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-03-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
854398,COBBLESTONES - STANLEY,2023-03-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-03-14T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-14T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-14T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-03-14T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
854398,COBBLESTONES - STANLEY,2023-03-14T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-03-14T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
854398,COBBLESTONES - STANLEY,2023-03-14T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-03-14T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-03-14T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-14T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
854398,COBBLESTONES - STANLEY,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
854398,COBBLESTONES - STANLEY,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
854398,COBBLESTONES - STANLEY,2023-03-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-03-14T12:50:00.000+00:00,transformer,,Temperature,C,15.3
854398,COBBLESTONES - STANLEY,2023-03-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
854398,COBBLESTONES - STANLEY,2023-03-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
854398,COBBLESTONES - STANLEY,2023-03-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
854398,COBBLESTONES - STANLEY,2023-03-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
854398,COBBLESTONES - STANLEY,2023-03-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.06
854398,COBBLESTONES - STANLEY,2023-03-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
854398,COBBLESTONES - STANLEY,2023-03-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-03-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
854398,COBBLESTONES - STANLEY,2023-03-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
854398,COBBLESTONES - STANLEY,2023-03-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
854398,COBBLESTONES - STANLEY,2023-03-14T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-14T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-14T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-03-14T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
854398,COBBLESTONES - STANLEY,2023-03-14T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-03-14T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
854398,COBBLESTONES - STANLEY,2023-03-14T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-03-14T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-03-14T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-03-14T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.49
854398,COBBLESTONES - STANLEY,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.65
854398,COBBLESTONES - STANLEY,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
854398,COBBLESTONES - STANLEY,2023-03-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
854398,COBBLESTONES - STANLEY,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-03-14T12:40:00.000+00:00,transformer,,Temperature,C,15.1
854398,COBBLESTONES - STANLEY,2023-03-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
854398,COBBLESTONES - STANLEY,2023-03-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-03-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
854398,COBBLESTONES - STANLEY,2023-03-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-03-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
854398,COBBLESTONES - STANLEY,2023-03-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.24
854398,COBBLESTONES - STANLEY,2023-03-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.2
854398,COBBLESTONES - STANLEY,2023-03-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
854398,COBBLESTONES - STANLEY,2023-03-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-03-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-03-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
854398,COBBLESTONES - STANLEY,2023-03-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-03-14T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-14T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-03-14T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-03-14T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-03-14T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
854398,COBBLESTONES - STANLEY,2023-03-14T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
854398,COBBLESTONES - STANLEY,2023-03-14T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-03-14T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-14T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-03-14T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
854398,COBBLESTONES - STANLEY,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
854398,COBBLESTONES - STANLEY,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
854398,COBBLESTONES - STANLEY,2023-03-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-03-14T12:30:00.000+00:00,transformer,,Temperature,C,15.0
854398,COBBLESTONES - STANLEY,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
854398,COBBLESTONES - STANLEY,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-03-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-03-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-03-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
854398,COBBLESTONES - STANLEY,2023-03-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
854398,COBBLESTONES - STANLEY,2023-03-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.56
854398,COBBLESTONES - STANLEY,2023-03-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-03-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-03-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-03-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-03-14T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-14T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-14T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-03-14T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
854398,COBBLESTONES - STANLEY,2023-03-14T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
854398,COBBLESTONES - STANLEY,2023-03-14T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
854398,COBBLESTONES - STANLEY,2023-03-14T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-03-14T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-03-14T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-03-14T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
854398,COBBLESTONES - STANLEY,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
854398,COBBLESTONES - STANLEY,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
854398,COBBLESTONES - STANLEY,2023-03-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
854398,COBBLESTONES - STANLEY,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-03-14T12:20:00.000+00:00,transformer,,Temperature,C,15.0
854398,COBBLESTONES - STANLEY,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
854398,COBBLESTONES - STANLEY,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-03-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-03-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.24
854398,COBBLESTONES - STANLEY,2023-03-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.91
854398,COBBLESTONES - STANLEY,2023-03-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
854398,COBBLESTONES - STANLEY,2023-03-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-03-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-03-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
854398,COBBLESTONES - STANLEY,2023-03-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-03-14T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-14T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-14T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-14T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
854398,COBBLESTONES - STANLEY,2023-03-14T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
854398,COBBLESTONES - STANLEY,2023-03-14T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
854398,COBBLESTONES - STANLEY,2023-03-14T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-03-14T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-03-14T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-03-14T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
854398,COBBLESTONES - STANLEY,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
854398,COBBLESTONES - STANLEY,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
854398,COBBLESTONES - STANLEY,2023-03-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
854398,COBBLESTONES - STANLEY,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-03-14T12:10:00.000+00:00,transformer,,Temperature,C,15.0
854398,COBBLESTONES - STANLEY,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
854398,COBBLESTONES - STANLEY,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
854398,COBBLESTONES - STANLEY,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
854398,COBBLESTONES - STANLEY,2023-03-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854398,COBBLESTONES - STANLEY,2023-03-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.39
854398,COBBLESTONES - STANLEY,2023-03-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
854398,COBBLESTONES - STANLEY,2023-03-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
854398,COBBLESTONES - STANLEY,2023-03-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-03-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
854398,COBBLESTONES - STANLEY,2023-03-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
854398,COBBLESTONES - STANLEY,2023-03-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-03-14T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-14T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-14T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-03-14T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
854398,COBBLESTONES - STANLEY,2023-03-14T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-03-14T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
854398,COBBLESTONES - STANLEY,2023-03-14T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-03-14T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-03-14T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-14T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
854398,COBBLESTONES - STANLEY,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
854398,COBBLESTONES - STANLEY,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
854398,COBBLESTONES - STANLEY,2023-03-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-03-14T12:00:00.000+00:00,transformer,,Temperature,C,15.1
854398,COBBLESTONES - STANLEY,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
854398,COBBLESTONES - STANLEY,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-03-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854398,COBBLESTONES - STANLEY,2023-03-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-03-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
854398,COBBLESTONES - STANLEY,2023-03-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
854398,COBBLESTONES - STANLEY,2023-03-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
854398,COBBLESTONES - STANLEY,2023-03-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-03-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-03-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-03-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-03-14T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-03-14T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-03-14T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
854398,COBBLESTONES - STANLEY,2023-03-14T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
854398,COBBLESTONES - STANLEY,2023-03-14T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
854398,COBBLESTONES - STANLEY,2023-03-14T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
854398,COBBLESTONES - STANLEY,2023-03-14T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-03-14T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-14T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-03-14T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
854398,COBBLESTONES - STANLEY,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
854398,COBBLESTONES - STANLEY,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
854398,COBBLESTONES - STANLEY,2023-03-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-03-14T11:50:00.000+00:00,transformer,,Temperature,C,15.2
854398,COBBLESTONES - STANLEY,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
854398,COBBLESTONES - STANLEY,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-03-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
854398,COBBLESTONES - STANLEY,2023-03-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
854398,COBBLESTONES - STANLEY,2023-03-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
854398,COBBLESTONES - STANLEY,2023-03-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.59
854398,COBBLESTONES - STANLEY,2023-03-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-03-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
854398,COBBLESTONES - STANLEY,2023-03-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-03-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-03-14T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-14T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-03-14T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
854398,COBBLESTONES - STANLEY,2023-03-14T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
854398,COBBLESTONES - STANLEY,2023-03-14T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
854398,COBBLESTONES - STANLEY,2023-03-14T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
854398,COBBLESTONES - STANLEY,2023-03-14T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-03-14T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-03-14T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-03-14T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
854398,COBBLESTONES - STANLEY,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
854398,COBBLESTONES - STANLEY,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
854398,COBBLESTONES - STANLEY,2023-03-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-03-14T11:40:00.000+00:00,transformer,,Temperature,C,15.3
854398,COBBLESTONES - STANLEY,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
854398,COBBLESTONES - STANLEY,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
854398,COBBLESTONES - STANLEY,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-03-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
854398,COBBLESTONES - STANLEY,2023-03-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.61
854398,COBBLESTONES - STANLEY,2023-03-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.7
854398,COBBLESTONES - STANLEY,2023-03-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.6
854398,COBBLESTONES - STANLEY,2023-03-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-03-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-03-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
854398,COBBLESTONES - STANLEY,2023-03-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
854398,COBBLESTONES - STANLEY,2023-03-14T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-03-14T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-14T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-03-14T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
854398,COBBLESTONES - STANLEY,2023-03-14T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
854398,COBBLESTONES - STANLEY,2023-03-14T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
854398,COBBLESTONES - STANLEY,2023-03-14T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-03-14T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-03-14T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-14T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.3
854398,COBBLESTONES - STANLEY,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.13
854398,COBBLESTONES - STANLEY,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
854398,COBBLESTONES - STANLEY,2023-03-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
854398,COBBLESTONES - STANLEY,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-03-14T11:30:00.000+00:00,transformer,,Temperature,C,15.5
854398,COBBLESTONES - STANLEY,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
854398,COBBLESTONES - STANLEY,2023-03-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-03-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
854398,COBBLESTONES - STANLEY,2023-03-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.82
854398,COBBLESTONES - STANLEY,2023-03-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.18
