Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
854398,COBBLESTONES - STANLEY,2023-03-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-03-14T09:10:00.000+00:00,transformer,,Temperature,C,13.8
854398,COBBLESTONES - STANLEY,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
854398,COBBLESTONES - STANLEY,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
854398,COBBLESTONES - STANLEY,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
854398,COBBLESTONES - STANLEY,2023-03-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
854398,COBBLESTONES - STANLEY,2023-03-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-03-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
854398,COBBLESTONES - STANLEY,2023-03-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
854398,COBBLESTONES - STANLEY,2023-03-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
854398,COBBLESTONES - STANLEY,2023-03-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-03-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-03-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-03-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
854398,COBBLESTONES - STANLEY,2023-03-14T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-14T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
854398,COBBLESTONES - STANLEY,2023-03-14T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
854398,COBBLESTONES - STANLEY,2023-03-14T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
854398,COBBLESTONES - STANLEY,2023-03-14T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
854398,COBBLESTONES - STANLEY,2023-03-14T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
854398,COBBLESTONES - STANLEY,2023-03-14T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-03-14T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-03-14T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-03-14T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
854398,COBBLESTONES - STANLEY,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
854398,COBBLESTONES - STANLEY,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
854398,COBBLESTONES - STANLEY,2023-03-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-03-14T09:00:00.000+00:00,transformer,,Temperature,C,13.8
854398,COBBLESTONES - STANLEY,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
854398,COBBLESTONES - STANLEY,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
854398,COBBLESTONES - STANLEY,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
854398,COBBLESTONES - STANLEY,2023-03-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-03-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
854398,COBBLESTONES - STANLEY,2023-03-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
854398,COBBLESTONES - STANLEY,2023-03-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
854398,COBBLESTONES - STANLEY,2023-03-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
854398,COBBLESTONES - STANLEY,2023-03-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-03-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-03-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-03-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
854398,COBBLESTONES - STANLEY,2023-03-14T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-14T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-03-14T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
854398,COBBLESTONES - STANLEY,2023-03-14T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-03-14T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
854398,COBBLESTONES - STANLEY,2023-03-14T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
854398,COBBLESTONES - STANLEY,2023-03-14T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-03-14T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-14T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-03-14T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
854398,COBBLESTONES - STANLEY,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
854398,COBBLESTONES - STANLEY,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
854398,COBBLESTONES - STANLEY,2023-03-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-03-14T08:50:00.000+00:00,transformer,,Temperature,C,13.7
854398,COBBLESTONES - STANLEY,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
854398,COBBLESTONES - STANLEY,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
854398,COBBLESTONES - STANLEY,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
854398,COBBLESTONES - STANLEY,2023-03-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
854398,COBBLESTONES - STANLEY,2023-03-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
854398,COBBLESTONES - STANLEY,2023-03-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
854398,COBBLESTONES - STANLEY,2023-03-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
854398,COBBLESTONES - STANLEY,2023-03-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
854398,COBBLESTONES - STANLEY,2023-03-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-03-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-03-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-03-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-03-14T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-14T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-03-14T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-03-14T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-03-14T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
854398,COBBLESTONES - STANLEY,2023-03-14T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
854398,COBBLESTONES - STANLEY,2023-03-14T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-03-14T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-03-14T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-03-14T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
854398,COBBLESTONES - STANLEY,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
854398,COBBLESTONES - STANLEY,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
854398,COBBLESTONES - STANLEY,2023-03-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-03-14T08:40:00.000+00:00,transformer,,Temperature,C,13.6
854398,COBBLESTONES - STANLEY,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
854398,COBBLESTONES - STANLEY,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
854398,COBBLESTONES - STANLEY,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
854398,COBBLESTONES - STANLEY,2023-03-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-03-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
854398,COBBLESTONES - STANLEY,2023-03-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-03-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
854398,COBBLESTONES - STANLEY,2023-03-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
854398,COBBLESTONES - STANLEY,2023-03-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
854398,COBBLESTONES - STANLEY,2023-03-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-03-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-03-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
854398,COBBLESTONES - STANLEY,2023-03-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-03-14T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-03-14T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
854398,COBBLESTONES - STANLEY,2023-03-14T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
854398,COBBLESTONES - STANLEY,2023-03-14T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
854398,COBBLESTONES - STANLEY,2023-03-14T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
854398,COBBLESTONES - STANLEY,2023-03-14T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
854398,COBBLESTONES - STANLEY,2023-03-14T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-03-14T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-03-14T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-03-14T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
854398,COBBLESTONES - STANLEY,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
854398,COBBLESTONES - STANLEY,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
854398,COBBLESTONES - STANLEY,2023-03-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-03-14T08:30:00.000+00:00,transformer,,Temperature,C,13.6
854398,COBBLESTONES - STANLEY,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
854398,COBBLESTONES - STANLEY,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
854398,COBBLESTONES - STANLEY,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
854398,COBBLESTONES - STANLEY,2023-03-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-03-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
854398,COBBLESTONES - STANLEY,2023-03-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
854398,COBBLESTONES - STANLEY,2023-03-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.82
854398,COBBLESTONES - STANLEY,2023-03-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
854398,COBBLESTONES - STANLEY,2023-03-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-03-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-03-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
854398,COBBLESTONES - STANLEY,2023-03-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-03-14T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-03-14T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
854398,COBBLESTONES - STANLEY,2023-03-14T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
854398,COBBLESTONES - STANLEY,2023-03-14T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
854398,COBBLESTONES - STANLEY,2023-03-14T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
854398,COBBLESTONES - STANLEY,2023-03-14T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
854398,COBBLESTONES - STANLEY,2023-03-14T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-03-14T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-03-14T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-03-14T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
854398,COBBLESTONES - STANLEY,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
854398,COBBLESTONES - STANLEY,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
854398,COBBLESTONES - STANLEY,2023-03-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-03-14T08:20:00.000+00:00,transformer,,Temperature,C,13.6
854398,COBBLESTONES - STANLEY,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
854398,COBBLESTONES - STANLEY,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
854398,COBBLESTONES - STANLEY,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
854398,COBBLESTONES - STANLEY,2023-03-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-03-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
854398,COBBLESTONES - STANLEY,2023-03-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
854398,COBBLESTONES - STANLEY,2023-03-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
854398,COBBLESTONES - STANLEY,2023-03-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
854398,COBBLESTONES - STANLEY,2023-03-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-03-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-03-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
854398,COBBLESTONES - STANLEY,2023-03-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-03-14T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-14T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-03-14T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
854398,COBBLESTONES - STANLEY,2023-03-14T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
854398,COBBLESTONES - STANLEY,2023-03-14T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
854398,COBBLESTONES - STANLEY,2023-03-14T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
854398,COBBLESTONES - STANLEY,2023-03-14T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-03-14T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-03-14T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-03-14T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
854398,COBBLESTONES - STANLEY,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
854398,COBBLESTONES - STANLEY,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
854398,COBBLESTONES - STANLEY,2023-03-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-03-14T08:10:00.000+00:00,transformer,,Temperature,C,13.6
854398,COBBLESTONES - STANLEY,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
854398,COBBLESTONES - STANLEY,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
854398,COBBLESTONES - STANLEY,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
854398,COBBLESTONES - STANLEY,2023-03-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-03-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
854398,COBBLESTONES - STANLEY,2023-03-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
854398,COBBLESTONES - STANLEY,2023-03-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
854398,COBBLESTONES - STANLEY,2023-03-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
854398,COBBLESTONES - STANLEY,2023-03-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-03-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-03-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
854398,COBBLESTONES - STANLEY,2023-03-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-03-14T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-14T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-14T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-03-14T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-03-14T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-03-14T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
854398,COBBLESTONES - STANLEY,2023-03-14T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-03-14T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-03-14T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-03-14T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
854398,COBBLESTONES - STANLEY,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
854398,COBBLESTONES - STANLEY,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
854398,COBBLESTONES - STANLEY,2023-03-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-03-14T08:00:00.000+00:00,transformer,,Temperature,C,13.6
854398,COBBLESTONES - STANLEY,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
854398,COBBLESTONES - STANLEY,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
854398,COBBLESTONES - STANLEY,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
854398,COBBLESTONES - STANLEY,2023-03-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-03-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-03-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-03-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
854398,COBBLESTONES - STANLEY,2023-03-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
854398,COBBLESTONES - STANLEY,2023-03-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
854398,COBBLESTONES - STANLEY,2023-03-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-03-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-03-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-03-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
854398,COBBLESTONES - STANLEY,2023-03-14T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-14T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-14T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-03-14T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-03-14T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-03-14T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
854398,COBBLESTONES - STANLEY,2023-03-14T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-03-14T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-03-14T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-03-14T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
854398,COBBLESTONES - STANLEY,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
854398,COBBLESTONES - STANLEY,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
854398,COBBLESTONES - STANLEY,2023-03-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-03-14T07:50:00.000+00:00,transformer,,Temperature,C,13.6
854398,COBBLESTONES - STANLEY,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
854398,COBBLESTONES - STANLEY,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
854398,COBBLESTONES - STANLEY,2023-03-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-03-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
854398,COBBLESTONES - STANLEY,2023-03-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.21
854398,COBBLESTONES - STANLEY,2023-03-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
854398,COBBLESTONES - STANLEY,2023-03-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-03-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-03-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-03-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-03-14T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-03-14T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-03-14T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-03-14T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
854398,COBBLESTONES - STANLEY,2023-03-14T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-03-14T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
854398,COBBLESTONES - STANLEY,2023-03-14T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-03-14T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-03-14T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-14T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
854398,COBBLESTONES - STANLEY,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
854398,COBBLESTONES - STANLEY,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
854398,COBBLESTONES - STANLEY,2023-03-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-03-14T07:40:00.000+00:00,transformer,,Temperature,C,13.6
854398,COBBLESTONES - STANLEY,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
854398,COBBLESTONES - STANLEY,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
854398,COBBLESTONES - STANLEY,2023-03-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
854398,COBBLESTONES - STANLEY,2023-03-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
854398,COBBLESTONES - STANLEY,2023-03-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.61
854398,COBBLESTONES - STANLEY,2023-03-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-03-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-03-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-03-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-03-14T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-03-14T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-14T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-14T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
854398,COBBLESTONES - STANLEY,2023-03-14T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-03-14T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
854398,COBBLESTONES - STANLEY,2023-03-14T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-03-14T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-03-14T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-03-14T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
854398,COBBLESTONES - STANLEY,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
854398,COBBLESTONES - STANLEY,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
854398,COBBLESTONES - STANLEY,2023-03-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-03-14T07:30:00.000+00:00,transformer,,Temperature,C,13.6
854398,COBBLESTONES - STANLEY,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-03-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-03-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-03-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
854398,COBBLESTONES - STANLEY,2023-03-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.45
854398,COBBLESTONES - STANLEY,2023-03-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.82
854398,COBBLESTONES - STANLEY,2023-03-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-03-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-03-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-03-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-03-14T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-03-14T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-14T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-14T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
854398,COBBLESTONES - STANLEY,2023-03-14T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
854398,COBBLESTONES - STANLEY,2023-03-14T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
854398,COBBLESTONES - STANLEY,2023-03-14T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-03-14T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-03-14T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-03-14T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
854398,COBBLESTONES - STANLEY,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
854398,COBBLESTONES - STANLEY,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
854398,COBBLESTONES - STANLEY,2023-03-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-03-14T07:20:00.000+00:00,transformer,,Temperature,C,13.6
854398,COBBLESTONES - STANLEY,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
854398,COBBLESTONES - STANLEY,2023-03-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-03-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-03-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-03-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
854398,COBBLESTONES - STANLEY,2023-03-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
854398,COBBLESTONES - STANLEY,2023-03-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.97
854398,COBBLESTONES - STANLEY,2023-03-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-03-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-03-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-03-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-03-14T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-03-14T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-14T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-03-14T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-03-14T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
854398,COBBLESTONES - STANLEY,2023-03-14T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
854398,COBBLESTONES - STANLEY,2023-03-14T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-03-14T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-03-14T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-03-14T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
854398,COBBLESTONES - STANLEY,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
854398,COBBLESTONES - STANLEY,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
854398,COBBLESTONES - STANLEY,2023-03-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
854398,COBBLESTONES - STANLEY,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-03-14T07:10:00.000+00:00,transformer,,Temperature,C,13.6
854398,COBBLESTONES - STANLEY,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
854398,COBBLESTONES - STANLEY,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-03-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-03-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-03-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-03-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
854398,COBBLESTONES - STANLEY,2023-03-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
854398,COBBLESTONES - STANLEY,2023-03-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.96
854398,COBBLESTONES - STANLEY,2023-03-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-03-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-03-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
854398,COBBLESTONES - STANLEY,2023-03-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-03-14T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-14T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-14T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-03-14T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
854398,COBBLESTONES - STANLEY,2023-03-14T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
854398,COBBLESTONES - STANLEY,2023-03-14T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
854398,COBBLESTONES - STANLEY,2023-03-14T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-03-14T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-03-14T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-03-14T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
854398,COBBLESTONES - STANLEY,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.9
854398,COBBLESTONES - STANLEY,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.96
854398,COBBLESTONES - STANLEY,2023-03-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-03-14T07:00:00.000+00:00,transformer,,Temperature,C,13.7
854398,COBBLESTONES - STANLEY,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-03-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-03-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-03-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-03-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.95
854398,COBBLESTONES - STANLEY,2023-03-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
854398,COBBLESTONES - STANLEY,2023-03-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.89
854398,COBBLESTONES - STANLEY,2023-03-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-03-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
