Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-14T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-14T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-14T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-14T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-03-14T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-03-14T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
854398,COBBLESTONES - STANLEY,2023-03-14T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-14T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-03-14T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-03-14T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
854398,COBBLESTONES - STANLEY,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
854398,COBBLESTONES - STANLEY,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
854398,COBBLESTONES - STANLEY,2023-03-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-03-14T02:20:00.000+00:00,transformer,,Temperature,C,17.0
854398,COBBLESTONES - STANLEY,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
854398,COBBLESTONES - STANLEY,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
854398,COBBLESTONES - STANLEY,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-03-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-03-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
854398,COBBLESTONES - STANLEY,2023-03-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.66
854398,COBBLESTONES - STANLEY,2023-03-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.1
854398,COBBLESTONES - STANLEY,2023-03-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-03-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-03-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-03-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-03-14T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-03-14T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-14T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-03-14T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-03-14T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-03-14T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
854398,COBBLESTONES - STANLEY,2023-03-14T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-03-14T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-03-14T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-03-14T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.04
854398,COBBLESTONES - STANLEY,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
854398,COBBLESTONES - STANLEY,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
854398,COBBLESTONES - STANLEY,2023-03-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-03-14T02:10:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
854398,COBBLESTONES - STANLEY,2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-03-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-03-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
854398,COBBLESTONES - STANLEY,2023-03-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
854398,COBBLESTONES - STANLEY,2023-03-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.89
854398,COBBLESTONES - STANLEY,2023-03-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-03-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-03-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-03-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-03-14T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-03-14T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-14T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-03-14T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
854398,COBBLESTONES - STANLEY,2023-03-14T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-03-14T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
854398,COBBLESTONES - STANLEY,2023-03-14T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-14T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-03-14T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-03-14T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.68
854398,COBBLESTONES - STANLEY,2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.72
854398,COBBLESTONES - STANLEY,2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
854398,COBBLESTONES - STANLEY,2023-03-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-03-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-03-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-03-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-14T02:00:00.000+00:00,transformer,,Temperature,C,17.2
854398,COBBLESTONES - STANLEY,2023-03-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
854398,COBBLESTONES - STANLEY,2023-03-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
854398,COBBLESTONES - STANLEY,2023-03-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
854398,COBBLESTONES - STANLEY,2023-03-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-03-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
854398,COBBLESTONES - STANLEY,2023-03-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.64
854398,COBBLESTONES - STANLEY,2023-03-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.31
854398,COBBLESTONES - STANLEY,2023-03-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-03-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
854398,COBBLESTONES - STANLEY,2023-03-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-03-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-03-14T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-14T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-03-14T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-03-14T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-03-14T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-03-14T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
854398,COBBLESTONES - STANLEY,2023-03-14T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-03-14T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-03-14T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-03-14T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-03-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-03-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.21
854398,COBBLESTONES - STANLEY,2023-03-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
854398,COBBLESTONES - STANLEY,2023-03-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
854398,COBBLESTONES - STANLEY,2023-03-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-03-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
854398,COBBLESTONES - STANLEY,2023-03-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-03-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-03-14T01:50:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-03-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
854398,COBBLESTONES - STANLEY,2023-03-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
854398,COBBLESTONES - STANLEY,2023-03-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-03-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-03-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-03-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-03-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-03-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
854398,COBBLESTONES - STANLEY,2023-03-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
854398,COBBLESTONES - STANLEY,2023-03-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.17
854398,COBBLESTONES - STANLEY,2023-03-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-03-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
854398,COBBLESTONES - STANLEY,2023-03-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-03-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-03-14T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-14T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-14T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-14T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-03-14T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-03-14T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-03-14T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-03-14T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-03-14T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-03-14T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-03-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-03-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.85
854398,COBBLESTONES - STANLEY,2023-03-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
854398,COBBLESTONES - STANLEY,2023-03-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
854398,COBBLESTONES - STANLEY,2023-03-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-03-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-03-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-03-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-03-14T01:40:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-03-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-03-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
854398,COBBLESTONES - STANLEY,2023-03-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
854398,COBBLESTONES - STANLEY,2023-03-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-03-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
854398,COBBLESTONES - STANLEY,2023-03-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-03-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-03-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.49
854398,COBBLESTONES - STANLEY,2023-03-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
854398,COBBLESTONES - STANLEY,2023-03-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.1
854398,COBBLESTONES - STANLEY,2023-03-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-03-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
854398,COBBLESTONES - STANLEY,2023-03-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-03-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-03-14T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-14T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-03-14T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-14T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-03-14T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-03-14T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
854398,COBBLESTONES - STANLEY,2023-03-14T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-14T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-03-14T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-03-14T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-03-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.42
854398,COBBLESTONES - STANLEY,2023-03-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
854398,COBBLESTONES - STANLEY,2023-03-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
854398,COBBLESTONES - STANLEY,2023-03-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-03-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
854398,COBBLESTONES - STANLEY,2023-03-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-03-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-03-14T01:30:00.000+00:00,transformer,,Temperature,C,17.6
854398,COBBLESTONES - STANLEY,2023-03-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
854398,COBBLESTONES - STANLEY,2023-03-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
854398,COBBLESTONES - STANLEY,2023-03-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-03-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-03-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-03-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.19
854398,COBBLESTONES - STANLEY,2023-03-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
854398,COBBLESTONES - STANLEY,2023-03-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.99
854398,COBBLESTONES - STANLEY,2023-03-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-03-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
854398,COBBLESTONES - STANLEY,2023-03-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-03-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-03-14T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-14T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-03-14T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-03-14T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-03-14T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-03-14T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
854398,COBBLESTONES - STANLEY,2023-03-14T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-03-14T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-03-14T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-03-14T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-03-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.33
854398,COBBLESTONES - STANLEY,2023-03-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
854398,COBBLESTONES - STANLEY,2023-03-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
854398,COBBLESTONES - STANLEY,2023-03-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-03-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-03-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-03-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-03-14T01:20:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-03-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-03-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
854398,COBBLESTONES - STANLEY,2023-03-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
854398,COBBLESTONES - STANLEY,2023-03-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-03-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-03-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-03-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-03-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.57
854398,COBBLESTONES - STANLEY,2023-03-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.87
854398,COBBLESTONES - STANLEY,2023-03-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.94
854398,COBBLESTONES - STANLEY,2023-03-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-03-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
854398,COBBLESTONES - STANLEY,2023-03-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-03-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-03-14T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-03-14T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-03-14T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-14T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
854398,COBBLESTONES - STANLEY,2023-03-14T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-03-14T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
854398,COBBLESTONES - STANLEY,2023-03-14T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-03-14T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-03-14T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-03-14T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-03-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-03-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-03-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.16
854398,COBBLESTONES - STANLEY,2023-03-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.58
854398,COBBLESTONES - STANLEY,2023-03-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
854398,COBBLESTONES - STANLEY,2023-03-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-03-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
854398,COBBLESTONES - STANLEY,2023-03-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-03-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-03-14T01:10:00.000+00:00,transformer,,Temperature,C,17.8
854398,COBBLESTONES - STANLEY,2023-03-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-03-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
854398,COBBLESTONES - STANLEY,2023-03-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
854398,COBBLESTONES - STANLEY,2023-03-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-03-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-03-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-03-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-03-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
854398,COBBLESTONES - STANLEY,2023-03-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
854398,COBBLESTONES - STANLEY,2023-03-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
854398,COBBLESTONES - STANLEY,2023-03-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-03-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
854398,COBBLESTONES - STANLEY,2023-03-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
854398,COBBLESTONES - STANLEY,2023-03-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-03-14T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-03-14T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-03-14T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-14T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-03-14T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-03-14T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
854398,COBBLESTONES - STANLEY,2023-03-14T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-03-14T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-03-14T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-03-14T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-03-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
854398,COBBLESTONES - STANLEY,2023-03-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
854398,COBBLESTONES - STANLEY,2023-03-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
854398,COBBLESTONES - STANLEY,2023-03-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-03-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-03-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-03-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-03-14T01:00:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-03-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
854398,COBBLESTONES - STANLEY,2023-03-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
854398,COBBLESTONES - STANLEY,2023-03-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-03-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
854398,COBBLESTONES - STANLEY,2023-03-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-03-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-03-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
854398,COBBLESTONES - STANLEY,2023-03-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
854398,COBBLESTONES - STANLEY,2023-03-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
854398,COBBLESTONES - STANLEY,2023-03-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-03-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-03-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-03-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-03-14T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-03-14T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-14T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-03-14T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-03-14T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-03-14T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
854398,COBBLESTONES - STANLEY,2023-03-14T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-03-14T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-03-14T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-03-14T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-03-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-03-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-03-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
854398,COBBLESTONES - STANLEY,2023-03-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
854398,COBBLESTONES - STANLEY,2023-03-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
854398,COBBLESTONES - STANLEY,2023-03-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-03-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-03-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-03-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-03-14T00:50:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-03-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-03-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
854398,COBBLESTONES - STANLEY,2023-03-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
854398,COBBLESTONES - STANLEY,2023-03-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-03-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
854398,COBBLESTONES - STANLEY,2023-03-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-03-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
854398,COBBLESTONES - STANLEY,2023-03-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
854398,COBBLESTONES - STANLEY,2023-03-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
854398,COBBLESTONES - STANLEY,2023-03-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-03-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-03-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-03-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-03-14T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-03-14T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-14T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-14T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-03-14T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-03-14T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
854398,COBBLESTONES - STANLEY,2023-03-14T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-14T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-03-14T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-03-14T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-03-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-03-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-03-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-03-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
854398,COBBLESTONES - STANLEY,2023-03-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.62
854398,COBBLESTONES - STANLEY,2023-03-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
854398,COBBLESTONES - STANLEY,2023-03-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-03-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-03-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-03-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-03-14T00:40:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-03-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
854398,COBBLESTONES - STANLEY,2023-03-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
854398,COBBLESTONES - STANLEY,2023-03-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-03-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-03-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854398,COBBLESTONES - STANLEY,2023-03-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
854398,COBBLESTONES - STANLEY,2023-03-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
854398,COBBLESTONES - STANLEY,2023-03-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
854398,COBBLESTONES - STANLEY,2023-03-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-03-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-03-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
854398,COBBLESTONES - STANLEY,2023-03-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-03-14T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-03-14T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-03-14T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-03-14T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
854398,COBBLESTONES - STANLEY,2023-03-14T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-03-14T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
854398,COBBLESTONES - STANLEY,2023-03-14T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-14T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-03-14T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-03-14T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-03-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-03-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
854398,COBBLESTONES - STANLEY,2023-03-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.6
854398,COBBLESTONES - STANLEY,2023-03-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
854398,COBBLESTONES - STANLEY,2023-03-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-03-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-03-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-03-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-03-14T00:30:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-03-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-03-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-03-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
854398,COBBLESTONES - STANLEY,2023-03-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
854398,COBBLESTONES - STANLEY,2023-03-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-03-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-03-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
854398,COBBLESTONES - STANLEY,2023-03-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
854398,COBBLESTONES - STANLEY,2023-03-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.39
854398,COBBLESTONES - STANLEY,2023-03-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-03-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-03-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
854398,COBBLESTONES - STANLEY,2023-03-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-03-14T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-03-14T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-03-14T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-14T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
854398,COBBLESTONES - STANLEY,2023-03-14T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.64
854398,COBBLESTONES - STANLEY,2023-03-14T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
854398,COBBLESTONES - STANLEY,2023-03-14T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-03-14T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-03-14T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-03-14T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-03-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-03-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-03-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
854398,COBBLESTONES - STANLEY,2023-03-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.68
854398,COBBLESTONES - STANLEY,2023-03-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
854398,COBBLESTONES - STANLEY,2023-03-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-03-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-03-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
854398,COBBLESTONES - STANLEY,2023-03-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-03-14T00:20:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-03-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-03-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-03-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-03-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-03-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-03-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-03-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-03-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-03-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
854398,COBBLESTONES - STANLEY,2023-03-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
854398,COBBLESTONES - STANLEY,2023-03-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
854398,COBBLESTONES - STANLEY,2023-03-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-03-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-03-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
854398,COBBLESTONES - STANLEY,2023-03-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-03-14T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-03-14T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-03-14T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-14T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-03-14T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-03-14T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
854398,COBBLESTONES - STANLEY,2023-03-14T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-03-14T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-03-14T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-03-14T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-03-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-03-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-03-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
854398,COBBLESTONES - STANLEY,2023-03-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
854398,COBBLESTONES - STANLEY,2023-03-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
854398,COBBLESTONES - STANLEY,2023-03-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-03-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-03-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-03-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
