Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-03-14T00:10:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-03-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-03-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-03-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-03-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-03-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-03-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854398,COBBLESTONES - STANLEY,2023-03-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-03-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
854398,COBBLESTONES - STANLEY,2023-03-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
854398,COBBLESTONES - STANLEY,2023-03-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.27
854398,COBBLESTONES - STANLEY,2023-03-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-03-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-03-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-03-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-03-14T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-14T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-14T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-03-14T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-03-14T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-03-14T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
854398,COBBLESTONES - STANLEY,2023-03-14T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-03-14T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-03-14T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-03-14T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-03-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-03-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
854398,COBBLESTONES - STANLEY,2023-03-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
854398,COBBLESTONES - STANLEY,2023-03-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
854398,COBBLESTONES - STANLEY,2023-03-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-03-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-03-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-03-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-03-14T00:00:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-03-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-03-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-03-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-03-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-03-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
854398,COBBLESTONES - STANLEY,2023-03-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-03-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
854398,COBBLESTONES - STANLEY,2023-03-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
854398,COBBLESTONES - STANLEY,2023-03-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
854398,COBBLESTONES - STANLEY,2023-03-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-03-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-03-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-03-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-03-15T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-15T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-15T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-15T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
854398,COBBLESTONES - STANLEY,2023-03-15T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
854398,COBBLESTONES - STANLEY,2023-03-15T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
854398,COBBLESTONES - STANLEY,2023-03-15T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-03-15T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-03-15T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-15T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-03-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-03-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-03-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-03-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
854398,COBBLESTONES - STANLEY,2023-03-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
854398,COBBLESTONES - STANLEY,2023-03-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
854398,COBBLESTONES - STANLEY,2023-03-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-03-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-03-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-03-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-03-15T23:50:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-03-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
854398,COBBLESTONES - STANLEY,2023-03-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
854398,COBBLESTONES - STANLEY,2023-03-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
854398,COBBLESTONES - STANLEY,2023-03-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
854398,COBBLESTONES - STANLEY,2023-03-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-03-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-03-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
854398,COBBLESTONES - STANLEY,2023-03-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
854398,COBBLESTONES - STANLEY,2023-03-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.23
854398,COBBLESTONES - STANLEY,2023-03-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-03-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-03-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-03-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-03-15T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-15T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-03-15T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-03-15T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-03-15T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
854398,COBBLESTONES - STANLEY,2023-03-15T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-03-15T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-03-15T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-03-15T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-15T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
854398,COBBLESTONES - STANLEY,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
854398,COBBLESTONES - STANLEY,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
854398,COBBLESTONES - STANLEY,2023-03-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-03-15T23:40:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-03-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-03-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-03-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-03-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-03-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-03-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854398,COBBLESTONES - STANLEY,2023-03-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-03-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
854398,COBBLESTONES - STANLEY,2023-03-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
854398,COBBLESTONES - STANLEY,2023-03-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
854398,COBBLESTONES - STANLEY,2023-03-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-03-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-03-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-03-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-03-15T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-15T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-15T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-15T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-03-15T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
854398,COBBLESTONES - STANLEY,2023-03-15T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
854398,COBBLESTONES - STANLEY,2023-03-15T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-03-15T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-03-15T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-15T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
854398,COBBLESTONES - STANLEY,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
854398,COBBLESTONES - STANLEY,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
854398,COBBLESTONES - STANLEY,2023-03-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-03-15T23:30:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
854398,COBBLESTONES - STANLEY,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-03-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-03-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-03-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
854398,COBBLESTONES - STANLEY,2023-03-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
854398,COBBLESTONES - STANLEY,2023-03-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
854398,COBBLESTONES - STANLEY,2023-03-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-03-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-03-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-03-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-03-15T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-15T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-03-15T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-03-15T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
854398,COBBLESTONES - STANLEY,2023-03-15T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
854398,COBBLESTONES - STANLEY,2023-03-15T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
854398,COBBLESTONES - STANLEY,2023-03-15T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-03-15T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-03-15T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-15T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
854398,COBBLESTONES - STANLEY,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.09
854398,COBBLESTONES - STANLEY,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
854398,COBBLESTONES - STANLEY,2023-03-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
854398,COBBLESTONES - STANLEY,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-03-15T23:20:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
854398,COBBLESTONES - STANLEY,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
854398,COBBLESTONES - STANLEY,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-03-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-03-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-03-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
854398,COBBLESTONES - STANLEY,2023-03-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.36
854398,COBBLESTONES - STANLEY,2023-03-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.45
854398,COBBLESTONES - STANLEY,2023-03-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-03-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-03-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
854398,COBBLESTONES - STANLEY,2023-03-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-03-15T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-03-15T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-15T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-03-15T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
854398,COBBLESTONES - STANLEY,2023-03-15T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-03-15T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
854398,COBBLESTONES - STANLEY,2023-03-15T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-03-15T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-03-15T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-03-15T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
854398,COBBLESTONES - STANLEY,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.8
854398,COBBLESTONES - STANLEY,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
854398,COBBLESTONES - STANLEY,2023-03-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-03-15T23:10:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-03-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-03-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-03-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-03-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
854398,COBBLESTONES - STANLEY,2023-03-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-03-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
854398,COBBLESTONES - STANLEY,2023-03-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854398,COBBLESTONES - STANLEY,2023-03-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-03-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-03-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
854398,COBBLESTONES - STANLEY,2023-03-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.09
854398,COBBLESTONES - STANLEY,2023-03-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
854398,COBBLESTONES - STANLEY,2023-03-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-03-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-03-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
854398,COBBLESTONES - STANLEY,2023-03-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-03-15T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-15T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-03-15T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-03-15T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-03-15T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-03-15T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
854398,COBBLESTONES - STANLEY,2023-03-15T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-03-15T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-03-15T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-03-15T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
854398,COBBLESTONES - STANLEY,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.09
854398,COBBLESTONES - STANLEY,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
854398,COBBLESTONES - STANLEY,2023-03-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-03-15T23:00:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-03-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-03-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-03-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-03-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
854398,COBBLESTONES - STANLEY,2023-03-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-03-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
854398,COBBLESTONES - STANLEY,2023-03-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-03-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-03-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
854398,COBBLESTONES - STANLEY,2023-03-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.31
854398,COBBLESTONES - STANLEY,2023-03-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.16
854398,COBBLESTONES - STANLEY,2023-03-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-03-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-03-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
854398,COBBLESTONES - STANLEY,2023-03-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-03-15T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-03-15T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-03-15T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-15T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-03-15T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-03-15T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
854398,COBBLESTONES - STANLEY,2023-03-15T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-15T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-03-15T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-03-15T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
854398,COBBLESTONES - STANLEY,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
854398,COBBLESTONES - STANLEY,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
854398,COBBLESTONES - STANLEY,2023-03-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-03-15T22:50:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
854398,COBBLESTONES - STANLEY,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
854398,COBBLESTONES - STANLEY,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
854398,COBBLESTONES - STANLEY,2023-03-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-03-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-03-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-03-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
854398,COBBLESTONES - STANLEY,2023-03-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.13
854398,COBBLESTONES - STANLEY,2023-03-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
854398,COBBLESTONES - STANLEY,2023-03-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-03-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-03-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-03-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-03-15T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-03-15T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-03-15T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-03-15T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-03-15T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
854398,COBBLESTONES - STANLEY,2023-03-15T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-03-15T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-03-15T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-03-15T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-03-15T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
854398,COBBLESTONES - STANLEY,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.33
854398,COBBLESTONES - STANLEY,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
854398,COBBLESTONES - STANLEY,2023-03-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
854398,COBBLESTONES - STANLEY,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-03-15T22:40:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
854398,COBBLESTONES - STANLEY,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
854398,COBBLESTONES - STANLEY,2023-03-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-03-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-03-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-03-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
854398,COBBLESTONES - STANLEY,2023-03-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.68
854398,COBBLESTONES - STANLEY,2023-03-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
854398,COBBLESTONES - STANLEY,2023-03-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-03-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-03-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
854398,COBBLESTONES - STANLEY,2023-03-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-03-15T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-03-15T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-03-15T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-03-15T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
854398,COBBLESTONES - STANLEY,2023-03-15T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
854398,COBBLESTONES - STANLEY,2023-03-15T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
854398,COBBLESTONES - STANLEY,2023-03-15T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-03-15T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-03-15T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-03-15T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
854398,COBBLESTONES - STANLEY,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.6
854398,COBBLESTONES - STANLEY,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
854398,COBBLESTONES - STANLEY,2023-03-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
854398,COBBLESTONES - STANLEY,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-03-15T22:30:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-03-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-03-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-03-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-03-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.23
854398,COBBLESTONES - STANLEY,2023-03-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.14
854398,COBBLESTONES - STANLEY,2023-03-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.37
854398,COBBLESTONES - STANLEY,2023-03-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-03-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-03-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
854398,COBBLESTONES - STANLEY,2023-03-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-03-15T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-03-15T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-03-15T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-03-15T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-03-15T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-03-15T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
854398,COBBLESTONES - STANLEY,2023-03-15T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-03-15T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-03-15T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-03-15T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
854398,COBBLESTONES - STANLEY,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.17
854398,COBBLESTONES - STANLEY,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
854398,COBBLESTONES - STANLEY,2023-03-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
854398,COBBLESTONES - STANLEY,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-03-15T22:20:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
854398,COBBLESTONES - STANLEY,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
854398,COBBLESTONES - STANLEY,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
854398,COBBLESTONES - STANLEY,2023-03-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-03-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
854398,COBBLESTONES - STANLEY,2023-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.42
854398,COBBLESTONES - STANLEY,2023-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
854398,COBBLESTONES - STANLEY,2023-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
854398,COBBLESTONES - STANLEY,2023-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-03-15T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-03-15T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-15T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-03-15T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-03-15T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
854398,COBBLESTONES - STANLEY,2023-03-15T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
854398,COBBLESTONES - STANLEY,2023-03-15T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-03-15T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-03-15T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-03-15T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
854398,COBBLESTONES - STANLEY,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.21
854398,COBBLESTONES - STANLEY,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
854398,COBBLESTONES - STANLEY,2023-03-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
854398,COBBLESTONES - STANLEY,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-03-15T22:10:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
854398,COBBLESTONES - STANLEY,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
854398,COBBLESTONES - STANLEY,2023-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
854398,COBBLESTONES - STANLEY,2023-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.9
854398,COBBLESTONES - STANLEY,2023-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
854398,COBBLESTONES - STANLEY,2023-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
854398,COBBLESTONES - STANLEY,2023-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-03-15T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-03-15T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-03-15T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-03-15T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-03-15T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
854398,COBBLESTONES - STANLEY,2023-03-15T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
854398,COBBLESTONES - STANLEY,2023-03-15T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-03-15T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-03-15T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-03-15T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
854398,COBBLESTONES - STANLEY,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.45
854398,COBBLESTONES - STANLEY,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
854398,COBBLESTONES - STANLEY,2023-03-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
854398,COBBLESTONES - STANLEY,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-03-15T22:00:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.36
854398,COBBLESTONES - STANLEY,2023-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.42
854398,COBBLESTONES - STANLEY,2023-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.19
854398,COBBLESTONES - STANLEY,2023-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
854398,COBBLESTONES - STANLEY,2023-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-03-15T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-03-15T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-03-15T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
